ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 00:00,2,0.000,ALERT,212.61,301.17,59.986,1483592403,"201051344000645","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,608550.6,608550.6,18583,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483592405,1455638.00
01/05/2017 00:00,2,0.000,ALERT,211.48,299.97,60.018,1483592403,"274151322000085","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,840369.4,840369.4,18716,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592407,1455639.00
01/05/2017 00:00,2,0.000,ALERT,212.83,301.17,59.933,1483592403,"201051344000633","219011344069620",0.00,-12.00,0,296.96,302.68,0.0,0.0,0.000,599037.6,599037.6,18830,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592409,1455640.00
01/05/2017 00:00,2,0.000,ALERT,212.16,301.17,59.981,1483592403,"201051344000469","219011344069620",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,601986.2,601986.2,18817,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592411,1455641.00
01/05/2017 00:00,2,0.000,ALERT,211.70,300.87,59.970,1483592403,"201051344000646","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,598853.2,598853.2,18801,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592412,1455642.00
01/05/2017 00:00,2,0.000,ALERT,211.25,299.67,59.975,1483592403,"274151322000052","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,867848.9,867848.9,18474,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592414,1455643.00
01/05/2017 00:00,2,0.000,ALERT,211.93,300.87,59.975,1483592403,"201051344000585","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,609476.9,609476.9,18861,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592416,1455644.00
01/05/2017 00:00,2,0.000,ALERT,211.70,301.17,59.975,1483592403,"201051344001230","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,602049.6,602049.6,18715,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592418,1455645.00
01/05/2017 00:00,2,0.000,ALERT,212.38,301.77,60.028,1483592403,"201051344000582","219011344069620",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,594149.0,594149.0,18831,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592419,1455646.00
01/05/2017 00:00,2,0.000,ALERT,211.48,300.87,60.007,1483592403,"201051344000955","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,609312.4,609312.4,18791,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483592421,1455647.00
01/05/2017 00:00,2,0.000,ALERT,211.25,298.77,59.938,1483592403,"274151322000094","219011344069620",0.00,-13.00,0,297.87,301.17,0.0,0.0,0.000,714916.5,714916.5,19141,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592423,1455648.00
01/05/2017 00:00,2,0.000,ALERT,212.16,301.77,59.965,1483592403,"201051344000579","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,617236.1,617236.1,18731,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483592425,1455649.00
01/05/2017 00:00,2,0.000,ALERT,211.70,301.17,59.922,1483592403,"201051344000890","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,606123.7,606123.7,18861,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592427,1455650.00
01/05/2017 00:00,2,0.000,ALERT,211.93,300.87,59.965,1483592403,"201051344000438","219011344069620",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,607426.3,607426.3,18868,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592428,1455651.00
01/05/2017 00:00,2,0.000,ALERT,212.16,300.87,59.975,1483592403,"201051344000417","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,592670.4,592670.4,18983,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483592430,1455652.00
01/05/2017 00:00,2,0.000,ALERT,211.48,300.27,59.954,1483592403,"274151322000083","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,859291.4,859291.4,18508,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592432,1455653.00
01/05/2017 00:00,2,0.000,ALERT,211.93,299.67,59.981,1483592403,"274151322000076","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,917273.8,917273.8,18599,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483592434,1455654.00
01/05/2017 00:00,2,0.000,ALERT,212.16,302.07,59.928,1483592403,"201051344000868","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,600319.5,600319.5,18825,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592436,1455655.00
01/05/2017 00:00,2,0.000,ALERT,211.25,300.57,59.975,1483592403,"274151322000095","219011344069620",0.00,-14.00,0,299.37,302.68,0.0,0.0,0.000,908218.0,908218.0,18647,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592438,1455656.00
01/05/2017 00:00,2,0.000,ALERT,211.93,301.17,59.970,1483592403,"201051344000988","219011344069620",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,564534.6,564534.6,18861,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483592439,1455657.00
01/05/2017 00:00,2,0.000,ALERT,211.70,300.27,59.970,1483592403,"201051344001025","219011344069620",0.00,-13.00,0,298.17,303.28,0.0,0.0,0.000,607645.0,607645.0,18891,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592441,1455658.00
01/05/2017 00:00,2,0.000,ALERT,211.93,301.47,59.970,1483592403,"201051344000458","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,608688.1,608688.1,18721,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592443,1455659.00
01/05/2017 00:00,2,0.000,ALERT,212.61,301.17,59.975,1483592403,"201051344000853","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,608394.6,608394.6,18647,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592445,1455660.00
01/05/2017 00:00,2,0.000,ALERT,212.16,301.17,59.975,1483592403,"201051344000685","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,606447.7,606447.7,18794,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483592447,1455661.00
01/05/2017 00:00,2,0.000,ALERT,212.16,300.87,59.981,1483592403,"201051344000917","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,603543.9,603543.9,18798,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483592449,1455662.00
01/05/2017 00:00,2,0.000,ALERT,212.16,301.47,59.975,1483592403,"201051344001145","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,609293.9,609293.9,18658,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483592450,1455663.00
01/05/2017 00:00,2,0.000,ALERT,211.70,300.27,59.975,1483592403,"201051344000651","219011344069620",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,602189.8,602189.8,18838,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483592452,1455664.00
01/05/2017 00:00,2,0.000,ALERT,211.03,299.37,59.965,1483592403,"274151322000088","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,825359.9,825359.9,18624,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592454,1455665.00
01/05/2017 00:00,2,0.000,ALERT,211.93,299.07,59.970,1483592403,"274151322000068","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,715943.8,715943.8,19026,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483592456,1455666.00
01/05/2017 00:00,2,0.000,ALERT,211.48,300.87,59.975,1483592403,"201051344001135","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,597864.7,597864.7,18878,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592458,1455667.00
01/05/2017 00:00,2,0.000,ALERT,211.25,301.47,59.965,1483592403,"201051344000594","219011344069620",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,612777.2,612777.2,18769,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592459,1455668.00
01/05/2017 00:00,2,0.000,ALERT,211.93,300.27,59.959,1483592403,"201051344001203","219011344069620",0.00,-13.00,0,298.77,304.48,0.0,0.0,0.000,606052.3,606052.3,18886,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483592461,1455669.00
01/05/2017 00:00,2,0.000,ALERT,211.03,299.67,59.981,1483592403,"274151322000054","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,841594.5,841594.5,18710,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592463,1455670.00
01/05/2017 00:00,2,0.000,ALERT,212.38,300.87,59.975,1483592403,"201051344000867","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,599246.9,599246.9,18854,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592465,1455671.00
01/05/2017 00:00,2,0.000,ALERT,211.70,301.17,59.965,1483592403,"201051344001093","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,602932.5,602932.5,18796,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592467,1455672.00
01/05/2017 00:00,2,0.000,ALERT,211.93,301.17,59.959,1483592403,"201051344000900","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,617347.0,617347.0,18574,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592468,1455673.00
01/05/2017 00:00,2,0.000,ALERT,212.16,300.57,59.965,1483592403,"201051344000648","219011344069620",0.00,-14.00,0,297.87,302.98,0.0,0.0,0.000,606313.5,606313.5,18561,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592470,1455674.00
01/05/2017 00:00,2,0.000,ALERT,212.16,301.77,60.018,1483592403,"201051344000569","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,618634.6,618634.6,18498,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592472,1455675.00
01/05/2017 00:00,2,0.000,ALERT,211.93,301.47,59.970,1483592403,"201051344000983","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,609599.5,609599.5,18723,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483592474,1455676.00
01/05/2017 00:00,2,0.000,ALERT,212.16,301.47,59.970,1483592403,"201051344001158","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,600076.7,600076.7,18787,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592476,1455677.00
01/05/2017 00:00,2,0.000,ALERT,212.38,301.77,59.959,1483592403,"201051344000576","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,609515.5,609515.5,18608,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592477,1455678.00
01/05/2017 00:00,2,0.000,ALERT,211.25,298.77,59.959,1483592403,"274151322000087","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,813302.6,813302.6,18896,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483592479,1455679.00
01/05/2017 00:15,2,0.000,ALERT,212.61,301.17,59.981,1483593303,"201051344000645","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,608550.6,608550.6,18585,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593305,1455680.00
01/05/2017 00:15,2,0.000,ALERT,211.25,299.67,59.981,1483593303,"274151322000085","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,840369.4,840369.4,18718,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593307,1455681.00
01/05/2017 00:15,2,0.000,ALERT,212.83,301.17,59.981,1483593303,"201051344000633","219011344069620",0.00,-12.00,0,297.57,303.28,0.0,0.0,0.000,599037.6,599037.6,18832,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593309,1455682.00
01/05/2017 00:15,2,0.000,ALERT,212.38,301.47,59.981,1483593303,"201051344000469","219011344069620",0.00,-13.00,0,298.17,303.28,0.0,0.0,0.000,601986.2,601986.2,18819,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593310,1455683.00
01/05/2017 00:15,2,0.000,ALERT,211.93,300.87,59.970,1483593303,"201051344000646","219011344069620",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,598853.2,598853.2,18803,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593312,1455684.00
01/05/2017 00:15,2,0.000,ALERT,210.80,300.27,59.981,1483593303,"274151322000052","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,867848.9,867848.9,18476,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593314,1455685.00
01/05/2017 00:15,2,0.000,ALERT,211.93,300.87,59.970,1483593303,"201051344000585","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,609476.9,609476.9,18863,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593316,1455686.00
01/05/2017 00:15,2,0.000,ALERT,211.93,301.47,59.944,1483593303,"201051344001230","219011344069620",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,602049.6,602049.6,18717,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593317,1455687.00
01/05/2017 00:15,2,0.000,ALERT,212.38,302.07,59.981,1483593303,"201051344000582","219011344069620",0.00,-13.00,0,299.97,303.58,0.0,0.0,0.000,594149.0,594149.0,18833,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483593319,1455688.00
01/05/2017 00:15,2,0.000,ALERT,211.70,300.87,59.975,1483593303,"201051344000955","219011344069620",0.00,-12.00,0,299.07,302.37,0.0,0.0,0.000,609312.4,609312.4,18793,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483593321,1455689.00
01/05/2017 00:15,2,0.000,ALERT,211.25,299.07,59.970,1483593303,"274151322000094","219011344069620",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,714916.5,714916.5,19143,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593323,1455690.00
01/05/2017 00:15,2,0.000,ALERT,212.38,302.07,59.975,1483593303,"201051344000579","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,617236.1,617236.1,18733,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593325,1455691.00
01/05/2017 00:15,2,0.000,ALERT,211.93,301.47,59.965,1483593303,"201051344000890","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,606123.7,606123.7,18863,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593327,1455692.00
01/05/2017 00:15,2,0.000,ALERT,212.16,300.87,59.970,1483593303,"201051344000438","219011344069620",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,607426.3,607426.3,18870,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593328,1455693.00
01/05/2017 00:15,2,0.000,ALERT,212.38,300.87,59.949,1483593303,"201051344000417","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,592670.4,592670.4,18985,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593330,1455694.00
01/05/2017 00:15,2,0.000,ALERT,211.48,300.27,59.965,1483593303,"274151322000083","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,859291.4,859291.4,18510,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593332,1455695.00
01/05/2017 00:15,2,0.000,ALERT,211.93,299.37,59.975,1483593303,"274151322000076","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,917273.8,917273.8,18601,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593334,1455696.00
01/05/2017 00:15,2,0.000,ALERT,212.16,302.37,59.986,1483593303,"201051344000868","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,600319.5,600319.5,18827,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593336,1455697.00
01/05/2017 00:15,2,0.000,ALERT,211.25,300.57,59.981,1483593303,"274151322000095","219011344069620",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,908218.0,908218.0,18649,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593337,1455698.00
01/05/2017 00:15,2,0.000,ALERT,212.16,301.47,60.012,1483593303,"201051344000988","219011344069620",0.00,-11.50,0,296.66,302.98,0.0,0.0,0.000,564534.6,564534.6,18863,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593339,1455699.00
01/05/2017 00:15,2,0.000,ALERT,211.93,300.27,59.944,1483593303,"201051344001025","219011344069620",0.00,-13.00,0,298.47,303.28,0.0,0.0,0.000,607645.0,607645.0,18893,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483593341,1455700.00
01/05/2017 00:15,2,0.000,ALERT,212.16,301.77,59.965,1483593303,"201051344000458","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,608688.1,608688.1,18723,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593343,1455701.00
01/05/2017 00:15,2,0.000,ALERT,212.83,301.47,59.981,1483593303,"201051344000853","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,608394.6,608394.6,18649,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483593345,1455702.00
01/05/2017 00:15,2,0.000,ALERT,212.38,301.47,59.959,1483593303,"201051344000685","219011344069620",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,606447.7,606447.7,18796,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483593347,1455703.00
01/05/2017 00:15,2,0.000,ALERT,212.16,300.57,59.965,1483593303,"201051344000917","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,603543.9,603543.9,18800,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593348,1455704.00
01/05/2017 00:15,2,0.000,ALERT,212.38,301.47,59.981,1483593303,"201051344001145","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,609293.9,609293.9,18660,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593350,1455705.00
01/05/2017 00:15,2,0.000,ALERT,212.16,300.57,59.949,1483593303,"201051344000651","219011344069620",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,602189.8,602189.8,18840,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593352,1455706.00
01/05/2017 00:15,2,0.000,ALERT,211.03,299.07,59.965,1483593303,"274151322000088","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,825359.9,825359.9,18626,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593354,1455707.00
01/05/2017 00:15,2,0.000,ALERT,211.93,299.37,59.965,1483593303,"274151322000068","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,715943.8,715943.8,19028,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593355,1455708.00
01/05/2017 00:15,2,0.000,ALERT,211.70,301.47,59.970,1483593303,"201051344001135","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,597864.7,597864.7,18880,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593357,1455709.00
01/05/2017 00:15,2,0.000,ALERT,211.70,301.77,59.970,1483593303,"201051344000594","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,612777.2,612777.2,18771,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593359,1455710.00
01/05/2017 00:15,2,0.000,ALERT,212.16,300.87,59.981,1483593303,"201051344001203","219011344069620",0.00,-13.00,0,298.77,304.48,0.0,0.0,0.000,606052.3,606052.3,18888,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593361,1455711.00
01/05/2017 00:15,2,0.000,ALERT,211.03,299.97,59.975,1483593303,"274151322000054","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,841594.5,841594.5,18712,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593363,1455712.00
01/05/2017 00:15,2,0.000,ALERT,212.61,301.17,59.996,1483593303,"201051344000867","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,599246.9,599246.9,18856,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483593364,1455713.00
01/05/2017 00:15,2,0.000,ALERT,211.93,301.17,59.970,1483593303,"201051344001093","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,602932.5,602932.5,18798,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593366,1455714.00
01/05/2017 00:15,2,0.000,ALERT,212.16,301.47,59.981,1483593303,"201051344000900","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,617347.0,617347.0,18576,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483593368,1455715.00
01/05/2017 00:15,2,0.000,ALERT,212.38,300.57,59.986,1483593303,"201051344000648","219011344069620",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,606313.5,606313.5,18563,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593370,1455716.00
01/05/2017 00:15,2,0.000,ALERT,212.38,302.07,59.986,1483593303,"201051344000569","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,618634.6,618634.6,18500,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593372,1455717.00
01/05/2017 00:15,2,0.000,ALERT,212.16,301.47,59.981,1483593303,"201051344000983","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,609599.5,609599.5,18725,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593374,1455718.00
01/05/2017 00:15,2,0.000,ALERT,212.38,301.47,59.991,1483593303,"201051344001158","219011344069620",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,600076.7,600076.7,18789,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593375,1455719.00
01/05/2017 00:15,2,0.000,ALERT,212.83,302.07,59.996,1483593303,"201051344000576","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,609515.5,609515.5,18610,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593377,1455720.00
01/05/2017 00:15,2,0.000,ALERT,211.25,298.77,59.996,1483593303,"274151322000087","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,813302.6,813302.6,18898,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483593379,1455721.00
01/05/2017 00:30,2,0.000,ALERT,212.61,301.17,59.965,1483594203,"201051344000645","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,608550.6,608550.6,18587,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483594205,1455722.00
01/05/2017 00:30,2,0.000,ALERT,211.25,299.67,59.975,1483594203,"274151322000085","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,840369.4,840369.4,18720,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594207,1455723.00
01/05/2017 00:30,2,0.000,ALERT,212.61,300.87,60.028,1483594203,"201051344000633","219011344069620",0.00,-12.00,0,297.26,303.28,0.0,0.0,0.000,599037.6,599037.6,18834,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594208,1455724.00
01/05/2017 00:30,2,0.000,ALERT,212.38,301.47,60.002,1483594203,"201051344000469","219011344069620",0.00,-13.00,0,298.47,303.28,0.0,0.0,0.000,601986.2,601986.2,18821,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594210,1455725.00
01/05/2017 00:30,2,0.000,ALERT,211.93,301.47,59.981,1483594203,"201051344000646","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,598853.2,598853.2,18805,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594212,1455726.00
01/05/2017 00:30,2,0.000,ALERT,211.25,300.27,59.933,1483594203,"274151322000052","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,867848.9,867848.9,18478,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594214,1455727.00
01/05/2017 00:30,2,0.000,ALERT,212.16,301.47,59.981,1483594203,"201051344000585","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,609476.9,609476.9,18865,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594216,1455728.00
01/05/2017 00:30,2,0.000,ALERT,211.93,301.77,59.975,1483594203,"201051344001230","219011344069620",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,602049.6,602049.6,18719,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483594218,1455729.00
01/05/2017 00:30,2,0.000,ALERT,212.61,302.37,59.986,1483594203,"201051344000582","219011344069620",0.00,-13.00,0,299.97,303.58,0.0,0.0,0.000,594149.0,594149.0,18835,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483594219,1455730.00
01/05/2017 00:30,2,0.000,ALERT,211.70,301.47,60.012,1483594203,"201051344000955","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,609312.4,609312.4,18795,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594221,1455731.00
01/05/2017 00:30,2,0.000,ALERT,211.25,299.37,59.975,1483594203,"274151322000094","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,714916.5,714916.5,19145,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594223,1455732.00
01/05/2017 00:30,2,0.000,ALERT,212.16,301.47,59.986,1483594203,"201051344000579","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,617236.1,617236.1,18735,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594225,1455733.00
01/05/2017 00:30,2,0.000,ALERT,211.70,301.77,59.996,1483594203,"201051344000890","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,606123.7,606123.7,18865,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594227,1455734.00
01/05/2017 00:30,2,0.000,ALERT,211.93,301.17,59.986,1483594203,"201051344000438","219011344069620",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,607426.3,607426.3,18872,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594229,1455735.00
01/05/2017 00:30,2,0.000,ALERT,212.38,301.17,59.991,1483594203,"201051344000417","219011344069620",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,592670.4,592670.4,18987,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594231,1455736.00
01/05/2017 00:30,2,0.000,ALERT,211.25,300.57,59.981,1483594203,"274151322000083","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,859291.4,859291.4,18512,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594232,1455737.00
01/05/2017 00:30,2,0.000,ALERT,212.16,300.27,59.981,1483594203,"274151322000076","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,917273.8,917273.8,18603,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594234,1455738.00
01/05/2017 00:30,2,0.000,ALERT,211.93,301.77,60.007,1483594203,"201051344000868","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,600319.5,600319.5,18829,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594236,1455739.00
01/05/2017 00:30,2,0.000,ALERT,211.25,301.17,59.991,1483594203,"274151322000095","219011344069620",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,908218.0,908218.0,18651,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594238,1455740.00
01/05/2017 00:30,2,0.000,ALERT,211.70,300.87,60.023,1483594203,"201051344000988","219011344069620",0.00,-11.50,0,297.26,302.98,0.0,0.0,0.000,564534.6,564534.6,18865,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594240,1455741.00
01/05/2017 00:30,2,0.000,ALERT,211.70,300.27,60.018,1483594203,"201051344001025","219011344069620",0.00,-13.00,0,298.47,303.28,0.0,0.0,0.000,607645.0,607645.0,18895,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483594241,1455742.00
01/05/2017 00:30,2,0.000,ALERT,211.93,300.87,59.981,1483594203,"201051344000458","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,608688.1,608688.1,18725,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483594243,1455743.00
01/05/2017 00:30,2,0.000,ALERT,212.38,300.87,59.996,1483594203,"201051344000853","219011344069620",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,608394.6,608394.6,18651,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594245,1455744.00
01/05/2017 00:30,2,0.000,ALERT,212.38,301.17,59.986,1483594203,"201051344000685","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,606447.7,606447.7,18798,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594247,1455745.00
01/05/2017 00:30,2,0.000,ALERT,212.16,300.87,59.996,1483594203,"201051344000917","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,603543.9,603543.9,18802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594249,1455746.00
01/05/2017 00:30,2,0.000,ALERT,212.16,301.47,59.991,1483594203,"201051344001145","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,609293.9,609293.9,18662,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594250,1455747.00
01/05/2017 00:30,2,0.000,ALERT,211.93,300.57,59.996,1483594203,"201051344000651","219011344069620",0.00,-14.00,0,299.07,302.37,0.0,0.0,0.000,602189.8,602189.8,18842,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594252,1455748.00
01/05/2017 00:30,2,0.000,ALERT,211.03,299.97,59.996,1483594203,"274151322000088","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,825359.9,825359.9,18628,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594254,1455749.00
01/05/2017 00:30,2,0.000,ALERT,212.16,299.67,59.986,1483594203,"274151322000068","219011344069620",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,715943.8,715943.8,19030,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594256,1455750.00
01/05/2017 00:30,2,0.000,ALERT,211.70,301.47,59.996,1483594203,"201051344001135","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,597864.7,597864.7,18882,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594258,1455751.00
01/05/2017 00:30,2,0.000,ALERT,211.70,301.77,60.002,1483594203,"201051344000594","219011344069620",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,612777.2,612777.2,18773,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594259,1455752.00
01/05/2017 00:30,2,0.000,ALERT,211.93,301.17,60.002,1483594203,"201051344001203","219011344069620",0.00,-13.00,0,298.77,304.48,0.0,0.0,0.000,606052.3,606052.3,18890,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594261,1455753.00
01/05/2017 00:30,2,0.000,ALERT,211.25,300.87,60.002,1483594203,"274151322000054","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,841594.5,841594.5,18714,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594263,1455754.00
01/05/2017 00:30,2,0.000,ALERT,212.38,301.17,59.996,1483594203,"201051344000867","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,599246.9,599246.9,18858,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483594265,1455755.00
01/05/2017 00:30,2,0.000,ALERT,211.93,301.47,59.991,1483594203,"201051344001093","219011344069620",0.00,-10.00,0,299.37,302.68,0.0,0.0,0.000,602932.5,602932.5,18800,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594267,1455756.00
01/05/2017 00:30,2,0.000,ALERT,211.93,301.47,59.991,1483594203,"201051344000900","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,617347.0,617347.0,18578,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483594268,1455757.00
01/05/2017 00:30,2,0.000,ALERT,212.38,300.87,59.996,1483594203,"201051344000648","219011344069620",0.00,-13.00,0,298.47,303.28,0.0,0.0,0.000,606313.5,606313.5,18565,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594270,1455758.00
01/05/2017 00:30,2,0.000,ALERT,212.38,302.07,59.996,1483594203,"201051344000569","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,618634.6,618634.6,18502,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594272,1455759.00
01/05/2017 00:30,2,0.000,ALERT,212.16,301.77,59.991,1483594203,"201051344000983","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,609599.5,609599.5,18727,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483594274,1455760.00
01/05/2017 00:30,2,0.000,ALERT,212.38,301.47,59.991,1483594203,"201051344001158","219011344069620",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,600076.7,600076.7,18791,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594275,1455761.00
01/05/2017 00:30,2,0.000,ALERT,212.61,302.07,59.991,1483594203,"201051344000576","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,609515.5,609515.5,18612,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594277,1455762.00
01/05/2017 00:30,2,0.000,ALERT,211.48,299.37,59.996,1483594203,"274151322000087","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,813302.6,813302.6,18900,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483594279,1455763.00
01/05/2017 00:45,2,0.000,ALERT,212.61,301.47,59.970,1483595103,"201051344000645","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,608550.6,608550.6,18589,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595105,1455764.00
01/05/2017 00:45,2,0.000,ALERT,211.25,299.97,59.975,1483595103,"274151322000085","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,840369.4,840369.4,18722,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595107,1455765.00
01/05/2017 00:45,2,0.000,ALERT,212.83,301.47,59.965,1483595103,"201051344000633","219011344069620",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,599037.6,599037.6,18836,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595109,1455766.00
01/05/2017 00:45,2,0.000,ALERT,212.16,301.47,59.970,1483595103,"201051344000469","219011344069620",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,601986.2,601986.2,18823,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595111,1455767.00
01/05/2017 00:45,2,0.000,ALERT,211.93,301.47,59.970,1483595103,"201051344000646","219011344069620",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,598853.2,598853.2,18807,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595112,1455768.00
01/05/2017 00:45,2,0.000,ALERT,211.03,300.87,59.970,1483595103,"274151322000052","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,867848.9,867848.9,18480,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595114,1455769.00
01/05/2017 00:45,2,0.000,ALERT,212.16,301.47,59.949,1483595103,"201051344000585","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,609476.9,609476.9,18867,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595116,1455770.00
01/05/2017 00:45,2,0.000,ALERT,211.93,302.07,59.965,1483595103,"201051344001230","219011344069620",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,602049.6,602049.6,18721,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595118,1455771.00
01/05/2017 00:45,2,0.000,ALERT,212.61,302.68,59.970,1483595103,"201051344000582","219011344069620",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,594149.0,594149.0,18837,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595120,1455772.00
01/05/2017 00:45,2,0.000,ALERT,211.70,301.17,59.981,1483595103,"201051344000955","219011344069620",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,609312.4,609312.4,18797,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595122,1455773.00
01/05/2017 00:45,2,0.000,ALERT,211.48,299.97,59.981,1483595103,"274151322000094","219011344069620",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,714916.5,714916.5,19147,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595123,1455774.00
01/05/2017 00:45,2,0.000,ALERT,212.16,302.07,59.970,1483595103,"201051344000579","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,617236.1,617236.1,18737,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595125,1455775.00
01/05/2017 00:45,2,0.000,ALERT,211.70,301.77,59.965,1483595103,"201051344000890","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,606123.7,606123.7,18867,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595127,1455776.00
01/05/2017 00:45,2,0.000,ALERT,212.16,301.47,59.965,1483595103,"201051344000438","219011344069620",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,607426.3,607426.3,18874,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595129,1455777.00
01/05/2017 00:45,2,0.000,ALERT,212.38,301.17,59.970,1483595103,"201051344000417","219011344069620",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,592670.4,592670.4,18989,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483595131,1455778.00
01/05/2017 00:45,2,0.000,ALERT,211.48,300.57,59.954,1483595103,"274151322000083","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,859291.4,859291.4,18514,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595132,1455779.00
01/05/2017 00:45,2,0.000,ALERT,212.16,301.17,59.954,1483595103,"274151322000076","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,917273.8,917273.8,18605,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595134,1455780.00
01/05/2017 00:45,2,0.000,ALERT,212.16,302.07,59.928,1483595103,"201051344000868","219011344069620",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,600319.5,600319.5,18831,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595136,1455781.00
