ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 00:45,2,0.000,ALERT,211.48,301.47,59.949,1483595103,"274151322000095","219011344069620",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,908218.0,908218.0,18653,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595138,1455782.00
01/05/2017 00:45,2,0.000,ALERT,211.93,301.17,59.965,1483595103,"201051344000988","219011344069620",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,564534.6,564534.6,18867,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595140,1455783.00
01/05/2017 00:45,2,0.000,ALERT,211.93,300.87,59.965,1483595103,"201051344001025","219011344069620",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,607645.0,607645.0,18897,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595141,1455784.00
01/05/2017 00:45,2,0.000,ALERT,212.16,301.47,59.954,1483595103,"201051344000458","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,608688.1,608688.1,18727,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595143,1455785.00
01/05/2017 00:45,2,0.000,ALERT,212.61,301.77,59.970,1483595103,"201051344000853","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,608394.6,608394.6,18653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595145,1455786.00
01/05/2017 00:45,2,0.000,ALERT,212.38,301.47,59.959,1483595103,"201051344000685","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,606447.7,606447.7,18800,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483595147,1455787.00
01/05/2017 00:45,2,0.000,ALERT,212.38,301.47,59.965,1483595103,"201051344000917","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,603543.9,603543.9,18804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595149,1455788.00
01/05/2017 00:45,2,0.000,ALERT,212.38,302.07,59.949,1483595103,"201051344001145","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,609293.9,609293.9,18664,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595151,1455789.00
01/05/2017 00:45,2,0.000,ALERT,211.93,300.57,59.959,1483595103,"201051344000651","219011344069620",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,602189.8,602189.8,18844,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595152,1455790.00
01/05/2017 00:45,2,0.000,ALERT,211.03,299.97,59.970,1483595103,"274151322000088","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,825359.9,825359.9,18630,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595154,1455791.00
01/05/2017 00:45,2,0.000,ALERT,211.93,299.97,59.954,1483595103,"274151322000068","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,715943.8,715943.8,19032,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595156,1455792.00
01/05/2017 00:45,2,0.000,ALERT,211.48,301.47,59.959,1483595103,"201051344001135","219011344069620",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,597864.7,597864.7,18884,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595158,1455793.00
01/05/2017 00:45,2,0.000,ALERT,211.70,302.07,60.007,1483595103,"201051344000594","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,612777.2,612777.2,18775,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595159,1455794.00
01/05/2017 00:45,2,0.000,ALERT,212.16,301.47,59.959,1483595103,"201051344001203","219011344069620",0.00,-13.00,0,299.37,304.78,0.0,0.0,0.000,606052.3,606052.3,18892,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595161,1455795.00
01/05/2017 00:45,2,0.000,ALERT,211.03,300.27,59.954,1483595103,"274151322000054","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,841594.5,841594.5,18716,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595163,1455796.00
01/05/2017 00:45,2,0.000,ALERT,212.38,301.17,59.970,1483595103,"201051344000867","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,599246.9,599246.9,18860,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595165,1455797.00
01/05/2017 00:45,2,0.000,ALERT,211.93,301.77,59.975,1483595103,"201051344001093","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,602932.5,602932.5,18802,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483595167,1455798.00
01/05/2017 00:45,2,0.000,ALERT,211.70,301.77,59.965,1483595103,"201051344000900","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,617347.0,617347.0,18580,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595168,1455799.00
01/05/2017 00:45,2,0.000,ALERT,212.16,300.87,59.986,1483595103,"201051344000648","219011344069620",0.00,-14.00,0,299.07,303.28,0.0,0.0,0.000,606313.5,606313.5,18567,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483595170,1455800.00
01/05/2017 00:45,2,0.000,ALERT,212.16,302.68,59.965,1483595103,"201051344000569","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,618634.6,618634.6,18504,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595172,1455801.00
01/05/2017 00:45,2,0.000,ALERT,211.93,302.07,59.954,1483595103,"201051344000983","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,609599.5,609599.5,18729,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595174,1455802.00
01/05/2017 00:45,2,0.000,ALERT,212.16,301.47,60.007,1483595103,"201051344001158","219011344069620",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,600076.7,600076.7,18793,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595176,1455803.00
01/05/2017 00:45,2,0.000,ALERT,212.61,302.37,59.970,1483595103,"201051344000576","219011344069620",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,609515.5,609515.5,18614,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595177,1455804.00
01/05/2017 00:45,2,0.000,ALERT,211.48,300.27,59.970,1483595103,"274151322000087","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,813302.6,813302.6,18902,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483595179,1455805.00
01/05/2017 01:00,2,0.000,ALERT,212.61,301.77,59.949,1483596003,"201051344000645","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,608550.6,608550.6,18591,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483596005,1455806.00
01/05/2017 01:00,2,0.000,ALERT,211.48,300.27,59.970,1483596003,"274151322000085","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,840369.4,840369.4,18724,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596007,1455807.00
01/05/2017 01:00,2,0.000,ALERT,212.83,301.77,60.012,1483596003,"201051344000633","219011344069620",0.00,-12.00,0,297.87,303.28,0.0,0.0,0.000,599037.6,599037.6,18838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596009,1455808.00
01/05/2017 01:00,2,0.000,ALERT,212.16,301.47,59.949,1483596003,"201051344000469","219011344069620",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,601986.2,601986.2,18825,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596011,1455809.00
01/05/2017 01:00,2,0.000,ALERT,211.93,301.77,59.975,1483596003,"201051344000646","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,598853.2,598853.2,18809,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596012,1455810.00
01/05/2017 01:00,2,0.000,ALERT,211.25,300.87,59.981,1483596003,"274151322000052","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,867848.9,867848.9,18482,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596014,1455811.00
01/05/2017 01:00,2,0.000,ALERT,212.16,302.07,59.981,1483596003,"201051344000585","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,609476.9,609476.9,18869,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596016,1455812.00
01/05/2017 01:00,2,0.000,ALERT,211.93,302.37,60.012,1483596003,"201051344001230","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,602049.6,602049.6,18723,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483596018,1455813.00
01/05/2017 01:00,2,0.000,ALERT,212.61,302.98,60.023,1483596003,"201051344000582","219011344069620",0.00,-13.00,0,300.57,304.18,0.0,0.0,0.000,594149.0,594149.0,18839,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596019,1455814.00
01/05/2017 01:00,2,0.000,ALERT,211.70,301.77,59.981,1483596003,"201051344000955","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,609312.4,609312.4,18799,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596021,1455815.00
01/05/2017 01:00,2,0.000,ALERT,211.25,299.97,59.981,1483596003,"274151322000094","219011344069620",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,714916.5,714916.5,19149,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596023,1455816.00
01/05/2017 01:00,2,0.000,ALERT,212.16,302.37,60.034,1483596003,"201051344000579","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,617236.1,617236.1,18739,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483596025,1455817.00
01/05/2017 01:00,2,0.000,ALERT,211.93,302.07,59.986,1483596003,"201051344000890","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,606123.7,606123.7,18869,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596027,1455818.00
01/05/2017 01:00,2,0.000,ALERT,212.16,301.77,59.986,1483596003,"201051344000438","219011344069620",0.00,-13.00,0,299.97,303.58,0.0,0.0,0.000,607426.3,607426.3,18876,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596028,1455819.00
01/05/2017 01:00,2,0.000,ALERT,212.61,301.47,59.986,1483596003,"201051344000417","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,592670.4,592670.4,18991,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596030,1455820.00
01/05/2017 01:00,2,0.000,ALERT,211.70,300.57,60.018,1483596003,"274151322000083","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,859291.4,859291.4,18516,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596032,1455821.00
01/05/2017 01:00,2,0.000,ALERT,212.16,300.87,59.991,1483596003,"274151322000076","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,917273.8,917273.8,18607,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596034,1455822.00
01/05/2017 01:00,2,0.000,ALERT,212.16,302.68,59.991,1483596003,"201051344000868","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,600319.5,600319.5,18833,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596036,1455823.00
01/05/2017 01:00,2,0.000,ALERT,211.25,301.17,59.986,1483596003,"274151322000095","219011344069620",0.00,-13.00,0,299.67,303.28,0.0,0.0,0.000,908218.0,908218.0,18655,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596038,1455824.00
01/05/2017 01:00,2,0.000,ALERT,211.93,301.77,59.986,1483596003,"201051344000988","219011344069620",0.00,-11.50,0,296.96,303.28,0.0,0.0,0.000,564534.6,564534.6,18869,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596040,1455825.00
01/05/2017 01:00,2,0.000,ALERT,211.70,300.57,59.996,1483596003,"201051344001025","219011344069620",0.00,-13.00,0,299.07,303.88,0.0,0.0,0.000,607645.0,607645.0,18899,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596041,1455826.00
01/05/2017 01:00,2,0.000,ALERT,212.16,302.07,59.986,1483596003,"201051344000458","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,608688.1,608688.1,18729,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596043,1455827.00
01/05/2017 01:00,2,0.000,ALERT,212.83,301.47,60.028,1483596003,"201051344000853","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,608394.6,608394.6,18655,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596045,1455828.00
01/05/2017 01:00,2,0.000,ALERT,212.38,302.07,59.981,1483596003,"201051344000685","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,606447.7,606447.7,18802,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483596047,1455829.00
01/05/2017 01:00,2,0.000,ALERT,212.16,301.47,59.986,1483596003,"201051344000917","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,603543.9,603543.9,18806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483596048,1455830.00
01/05/2017 01:00,2,0.000,ALERT,212.38,302.37,59.975,1483596003,"201051344001145","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,609293.9,609293.9,18666,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596050,1455831.00
01/05/2017 01:00,2,0.000,ALERT,212.16,301.47,59.944,1483596003,"201051344000651","219011344069620",0.00,-14.00,0,299.07,302.68,0.0,0.0,0.000,602189.8,602189.8,18846,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596052,1455832.00
01/05/2017 01:00,2,0.000,ALERT,211.03,299.97,59.970,1483596003,"274151322000088","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,825359.9,825359.9,18632,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596054,1455833.00
01/05/2017 01:00,2,0.000,ALERT,212.16,299.97,59.965,1483596003,"274151322000068","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,715943.8,715943.8,19034,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596056,1455834.00
01/05/2017 01:00,2,0.000,ALERT,211.70,301.77,59.975,1483596003,"201051344001135","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,597864.7,597864.7,18886,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596057,1455835.00
01/05/2017 01:00,2,0.000,ALERT,211.93,302.37,59.965,1483596003,"201051344000594","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,612777.2,612777.2,18777,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483596059,1455836.00
01/05/2017 01:00,2,0.000,ALERT,212.16,301.47,59.981,1483596003,"201051344001203","219011344069620",0.00,-13.00,0,299.37,304.78,0.0,0.0,0.000,606052.3,606052.3,18894,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596061,1455837.00
01/05/2017 01:00,2,0.000,ALERT,211.48,301.17,59.975,1483596003,"274151322000054","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,841594.5,841594.5,18718,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596063,1455838.00
01/05/2017 01:00,2,0.000,ALERT,212.38,301.47,59.954,1483596003,"201051344000867","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,599246.9,599246.9,18862,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596065,1455839.00
01/05/2017 01:00,2,0.000,ALERT,212.16,302.07,59.981,1483596003,"201051344001093","219011344069620",0.00,-10.00,0,299.67,302.98,0.0,0.0,0.000,602932.5,602932.5,18804,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596067,1455840.00
01/05/2017 01:00,2,0.000,ALERT,212.16,302.07,60.007,1483596003,"201051344000900","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,617347.0,617347.0,18582,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596069,1455841.00
01/05/2017 01:00,2,0.000,ALERT,212.38,301.47,60.002,1483596003,"201051344000648","219011344069620",0.00,-14.00,0,299.07,303.58,0.0,0.0,0.000,606313.5,606313.5,18569,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596071,1455842.00
01/05/2017 01:00,2,0.000,ALERT,212.38,302.68,59.975,1483596003,"201051344000569","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,618634.6,618634.6,18506,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596073,1455843.00
01/05/2017 01:00,2,0.000,ALERT,212.38,302.37,59.986,1483596003,"201051344000983","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,609599.5,609599.5,18731,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596074,1455844.00
01/05/2017 01:00,2,0.000,ALERT,212.38,302.07,59.975,1483596003,"201051344001158","219011344069620",0.00,-14.00,0,299.37,303.28,0.0,0.0,0.000,600076.7,600076.7,18795,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596076,1455845.00
01/05/2017 01:00,2,0.000,ALERT,212.83,302.68,59.938,1483596003,"201051344000576","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,609515.5,609515.5,18616,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596078,1455846.00
01/05/2017 01:00,2,0.000,ALERT,211.70,300.27,59.970,1483596003,"274151322000087","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,813302.6,813302.6,18904,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596080,1455847.00
01/05/2017 01:15,2,0.000,ALERT,212.83,302.07,60.018,1483596903,"201051344000645","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,608550.6,608550.6,18593,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596905,1455848.00
01/05/2017 01:15,2,0.000,ALERT,211.48,300.87,59.959,1483596903,"274151322000085","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,840369.4,840369.4,18726,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596907,1455849.00
01/05/2017 01:15,2,0.000,ALERT,213.06,302.37,59.959,1483596903,"201051344000633","219011344069620",0.00,-12.00,0,296.96,303.88,0.0,0.0,0.000,599037.6,599037.6,18840,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483596909,1455850.00
01/05/2017 01:15,2,0.000,ALERT,212.38,302.07,59.954,1483596903,"201051344000469","219011344069620",0.00,-13.00,0,298.77,303.88,0.0,0.0,0.000,601986.2,601986.2,18827,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596911,1455851.00
01/05/2017 01:15,2,0.000,ALERT,211.93,301.77,59.991,1483596903,"201051344000646","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,598853.2,598853.2,18811,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483596913,1455852.00
01/05/2017 01:15,2,0.000,ALERT,211.48,300.87,60.023,1483596903,"274151322000052","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,867848.9,867848.9,18484,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596914,1455853.00
01/05/2017 01:15,2,0.000,ALERT,211.93,301.47,59.970,1483596903,"201051344000585","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,609476.9,609476.9,18871,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483596916,1455854.00
01/05/2017 01:15,2,0.000,ALERT,211.93,302.07,60.012,1483596903,"201051344001230","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,602049.6,602049.6,18725,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483596918,1455855.00
01/05/2017 01:15,2,0.000,ALERT,212.38,302.37,59.996,1483596903,"201051344000582","219011344069620",0.00,-13.00,0,300.87,304.48,0.0,0.0,0.000,594149.0,594149.0,18841,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596920,1455856.00
01/05/2017 01:15,2,0.000,ALERT,211.48,301.77,60.012,1483596903,"201051344000955","219011344069620",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,609312.4,609312.4,18801,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596921,1455857.00
01/05/2017 01:15,2,0.000,ALERT,211.25,300.57,59.981,1483596903,"274151322000094","219011344069620",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,714916.5,714916.5,19151,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596923,1455858.00
01/05/2017 01:15,2,0.000,ALERT,212.16,302.68,59.986,1483596903,"201051344000579","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,617236.1,617236.1,18741,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596925,1455859.00
01/05/2017 01:15,2,0.000,ALERT,211.70,301.77,59.991,1483596903,"201051344000890","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,606123.7,606123.7,18871,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596927,1455860.00
01/05/2017 01:15,2,0.000,ALERT,212.38,302.07,59.986,1483596903,"201051344000438","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,607426.3,607426.3,18878,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596929,1455861.00
01/05/2017 01:15,2,0.000,ALERT,212.38,301.47,59.981,1483596903,"201051344000417","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,592670.4,592670.4,18993,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483596931,1455862.00
01/05/2017 01:15,2,0.000,ALERT,211.48,300.57,59.970,1483596903,"274151322000083","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,859291.4,859291.4,18518,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596933,1455863.00
01/05/2017 01:15,2,0.000,ALERT,211.93,300.57,59.975,1483596903,"274151322000076","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,917273.8,917273.8,18609,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596935,1455864.00
01/05/2017 01:15,2,0.000,ALERT,211.93,302.68,59.975,1483596903,"201051344000868","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,600319.5,600319.5,18835,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596936,1455865.00
01/05/2017 01:15,2,0.000,ALERT,211.25,301.77,59.991,1483596903,"274151322000095","219011344069620",0.00,-13.00,0,299.67,303.28,0.0,0.0,0.000,908218.0,908218.0,18657,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596938,1455866.00
01/05/2017 01:15,2,0.000,ALERT,211.93,301.77,59.986,1483596903,"201051344000988","219011344069620",0.00,-11.50,0,296.96,303.88,0.0,0.0,0.000,564534.6,564534.6,18871,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596940,1455867.00
01/05/2017 01:15,2,0.000,ALERT,211.93,300.87,59.975,1483596903,"201051344001025","219011344069620",0.00,-13.00,0,299.07,304.48,0.0,0.0,0.000,607645.0,607645.0,18901,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483596942,1455868.00
01/05/2017 01:15,2,0.000,ALERT,212.16,302.37,60.018,1483596903,"201051344000458","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,608688.1,608688.1,18731,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596944,1455869.00
01/05/2017 01:15,2,0.000,ALERT,212.61,301.77,59.991,1483596903,"201051344000853","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,608394.6,608394.6,18657,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596945,1455870.00
01/05/2017 01:15,2,0.000,ALERT,212.38,301.77,60.018,1483596903,"201051344000685","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,606447.7,606447.7,18804,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596947,1455871.00
01/05/2017 01:15,2,0.000,ALERT,212.61,302.07,59.991,1483596903,"201051344000917","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,603543.9,603543.9,18808,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596949,1455872.00
01/05/2017 01:15,2,0.000,ALERT,212.61,302.37,59.996,1483596903,"201051344001145","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,609293.9,609293.9,18668,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596951,1455873.00
01/05/2017 01:15,2,0.000,ALERT,212.38,301.47,59.996,1483596903,"201051344000651","219011344069620",0.00,-14.00,0,299.67,303.28,0.0,0.0,0.000,602189.8,602189.8,18848,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596953,1455874.00
01/05/2017 01:15,2,0.000,ALERT,211.03,300.57,59.996,1483596903,"274151322000088","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,825359.9,825359.9,18634,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483596954,1455875.00
01/05/2017 01:15,2,0.000,ALERT,212.16,300.57,59.986,1483596903,"274151322000068","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,715943.8,715943.8,19036,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596956,1455876.00
01/05/2017 01:15,2,0.000,ALERT,211.70,301.77,59.996,1483596903,"201051344001135","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,597864.7,597864.7,18888,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483596958,1455877.00
01/05/2017 01:15,2,0.000,ALERT,211.93,302.37,60.018,1483596903,"201051344000594","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,612777.2,612777.2,18779,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596960,1455878.00
01/05/2017 01:15,2,0.000,ALERT,212.16,301.77,59.991,1483596903,"201051344001203","219011344069620",0.00,-12.00,0,299.97,305.38,0.0,0.0,0.000,606052.3,606052.3,18896,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596961,1455879.00
01/05/2017 01:15,2,0.000,ALERT,211.03,301.17,59.981,1483596903,"274151322000054","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,841594.5,841594.5,18720,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596963,1455880.00
01/05/2017 01:15,2,0.000,ALERT,212.61,301.77,60.028,1483596903,"201051344000867","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,599246.9,599246.9,18864,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483596965,1455881.00
01/05/2017 01:15,2,0.000,ALERT,212.16,302.07,59.986,1483596903,"201051344001093","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,602932.5,602932.5,18806,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596967,1455882.00
01/05/2017 01:15,2,0.000,ALERT,211.93,302.37,59.986,1483596903,"201051344000900","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,617347.0,617347.0,18584,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596969,1455883.00
01/05/2017 01:15,2,0.000,ALERT,212.38,301.47,59.996,1483596903,"201051344000648","219011344069620",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,606313.5,606313.5,18571,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596970,1455884.00
01/05/2017 01:15,2,0.000,ALERT,212.16,302.37,60.028,1483596903,"201051344000569","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,618634.6,618634.6,18508,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483596972,1455885.00
01/05/2017 01:15,2,0.000,ALERT,212.16,302.37,59.970,1483596903,"201051344000983","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,609599.5,609599.5,18733,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596974,1455886.00
01/05/2017 01:15,2,0.000,ALERT,212.38,302.37,59.986,1483596903,"201051344001158","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,600076.7,600076.7,18797,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596976,1455887.00
01/05/2017 01:15,2,0.000,ALERT,212.61,302.37,59.986,1483596903,"201051344000576","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,609515.5,609515.5,18618,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483596978,1455888.00
01/05/2017 01:15,2,0.000,ALERT,211.48,299.97,59.991,1483596903,"274151322000087","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,813302.6,813302.6,18906,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483596979,1455889.00
01/05/2017 01:30,2,0.000,ALERT,213.29,302.37,59.996,1483597803,"201051344000645","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,608550.6,608550.6,18595,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483597805,1455890.00
01/05/2017 01:30,2,0.000,ALERT,212.16,301.47,60.002,1483597803,"274151322000085","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,840369.4,840369.4,18728,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597807,1455891.00
01/05/2017 01:30,2,0.000,ALERT,213.51,302.37,59.986,1483597803,"201051344000633","219011344069620",0.00,-12.00,0,298.47,303.88,0.0,0.0,0.000,599037.6,599037.6,18842,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597809,1455892.00
01/05/2017 01:30,2,0.000,ALERT,212.83,302.37,60.012,1483597803,"201051344000469","219011344069620",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,601986.2,601986.2,18829,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597811,1455893.00
01/05/2017 01:30,2,0.000,ALERT,212.61,302.98,60.007,1483597803,"201051344000646","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,598853.2,598853.2,18813,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483597812,1455894.00
01/05/2017 01:30,2,0.000,ALERT,211.70,302.68,60.007,1483597803,"274151322000052","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,867848.9,867848.9,18486,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597814,1455895.00
01/05/2017 01:30,2,0.000,ALERT,212.83,302.98,60.034,1483597803,"201051344000585","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,609476.9,609476.9,18873,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483597816,1455896.00
01/05/2017 01:30,2,0.000,ALERT,212.61,303.28,60.034,1483597803,"201051344001230","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,602049.6,602049.6,18727,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597818,1455897.00
01/05/2017 01:30,2,0.000,ALERT,213.29,303.88,60.012,1483597803,"201051344000582","219011344069620",0.00,-13.00,0,299.97,305.08,0.0,0.0,0.000,594149.0,594149.0,18843,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597820,1455898.00
01/05/2017 01:30,2,0.000,ALERT,212.38,302.98,60.044,1483597803,"201051344000955","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,609312.4,609312.4,18803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483597821,1455899.00
01/05/2017 01:30,2,0.000,ALERT,211.70,301.17,60.002,1483597803,"274151322000094","219011344069620",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,714916.5,714916.5,19153,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597823,1455900.00
01/05/2017 01:30,2,0.000,ALERT,212.83,303.28,60.007,1483597803,"201051344000579","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,617236.1,617236.1,18743,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597825,1455901.00
01/05/2017 01:30,2,0.000,ALERT,212.61,303.28,60.002,1483597803,"201051344000890","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,606123.7,606123.7,18873,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483597827,1455902.00
01/05/2017 01:30,2,0.000,ALERT,212.61,302.68,60.002,1483597803,"201051344000438","219011344069620",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,607426.3,607426.3,18880,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597828,1455903.00
01/05/2017 01:30,2,0.000,ALERT,213.06,302.37,60.012,1483597803,"201051344000417","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,592670.4,592670.4,18995,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597830,1455904.00
01/05/2017 01:30,2,0.000,ALERT,212.16,302.07,59.991,1483597803,"274151322000083","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,859291.4,859291.4,18520,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597832,1455905.00
01/05/2017 01:30,2,0.000,ALERT,212.83,301.77,60.002,1483597803,"274151322000076","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,917273.8,917273.8,18611,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597834,1455906.00
01/05/2017 01:30,2,0.000,ALERT,212.61,303.28,59.996,1483597803,"201051344000868","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,600319.5,600319.5,18837,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597836,1455907.00
01/05/2017 01:30,2,0.000,ALERT,211.93,302.68,59.991,1483597803,"274151322000095","219011344069620",0.00,-13.00,0,300.57,304.18,0.0,0.0,0.000,908218.0,908218.0,18659,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597837,1455908.00
01/05/2017 01:30,2,0.000,ALERT,212.38,302.68,60.012,1483597803,"201051344000988","219011344069620",0.00,-11.50,0,297.26,303.58,0.0,0.0,0.000,564534.6,564534.6,18873,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597839,1455909.00
01/05/2017 01:30,2,0.000,ALERT,212.61,302.37,60.007,1483597803,"201051344001025","219011344069620",0.00,-13.00,0,299.37,304.48,0.0,0.0,0.000,607645.0,607645.0,18903,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597841,1455910.00
01/05/2017 01:30,2,0.000,ALERT,212.61,302.68,60.007,1483597803,"201051344000458","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,608688.1,608688.1,18733,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597843,1455911.00
01/05/2017 01:30,2,0.000,ALERT,213.29,302.68,60.007,1483597803,"201051344000853","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,608394.6,608394.6,18659,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597845,1455912.00
01/05/2017 01:30,2,0.000,ALERT,213.06,302.98,60.007,1483597803,"201051344000685","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,606447.7,606447.7,18806,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597846,1455913.00
01/05/2017 01:30,2,0.000,ALERT,212.83,302.37,60.028,1483597803,"201051344000917","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,603543.9,603543.9,18810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597848,1455914.00
01/05/2017 01:30,2,0.000,ALERT,213.06,302.98,60.007,1483597803,"201051344001145","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,609293.9,609293.9,18670,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597850,1455915.00
01/05/2017 01:30,2,0.000,ALERT,212.61,301.77,60.002,1483597803,"201051344000651","219011344069620",0.00,-14.00,0,299.67,303.58,0.0,0.0,0.000,602189.8,602189.8,18850,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483597852,1455916.00
01/05/2017 01:30,2,0.000,ALERT,211.70,301.77,59.996,1483597803,"274151322000088","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,825359.9,825359.9,18636,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597854,1455917.00
01/05/2017 01:30,2,0.000,ALERT,212.83,301.17,59.991,1483597803,"274151322000068","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,715943.8,715943.8,19038,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597856,1455918.00
01/05/2017 01:30,2,0.000,ALERT,212.16,302.37,59.991,1483597803,"201051344001135","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,597864.7,597864.7,18890,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597858,1455919.00
01/05/2017 01:30,2,0.000,ALERT,212.16,302.98,60.007,1483597803,"201051344000594","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,612777.2,612777.2,18781,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597859,1455920.00
01/05/2017 01:30,2,0.000,ALERT,212.83,302.07,60.018,1483597803,"201051344001203","219011344069620",0.00,-12.00,0,299.97,305.68,0.0,0.0,0.000,606052.3,606052.3,18898,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597861,1455921.00
01/05/2017 01:30,2,0.000,ALERT,211.93,302.07,59.986,1483597803,"274151322000054","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,841594.5,841594.5,18722,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597863,1455922.00
01/05/2017 01:30,2,0.000,ALERT,212.83,301.77,59.996,1483597803,"201051344000867","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,599246.9,599246.9,18866,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597865,1455923.00
01/05/2017 01:30,2,0.000,ALERT,212.38,302.37,59.991,1483597803,"201051344001093","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,602932.5,602932.5,18808,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483597867,1455924.00
01/05/2017 01:30,2,0.000,ALERT,212.38,302.37,59.996,1483597803,"201051344000900","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,617347.0,617347.0,18586,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483597868,1455925.00
