ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 01:30,2,0.000,ALERT,212.83,301.77,59.996,1483597803,"201051344000648","219011344069620",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,606313.5,606313.5,18573,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597870,1455926.00
01/05/2017 01:30,2,0.000,ALERT,212.61,302.68,59.996,1483597803,"201051344000569","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,618634.6,618634.6,18510,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597872,1455927.00
01/05/2017 01:30,2,0.000,ALERT,212.61,302.68,59.996,1483597803,"201051344000983","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,609599.5,609599.5,18735,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597874,1455928.00
01/05/2017 01:30,2,0.000,ALERT,212.83,302.68,60.002,1483597803,"201051344001158","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,600076.7,600076.7,18799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597875,1455929.00
01/05/2017 01:30,2,0.000,ALERT,213.06,303.28,60.012,1483597803,"201051344000576","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,609515.5,609515.5,18620,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597877,1455930.00
01/05/2017 01:30,2,0.000,ALERT,212.16,301.17,59.986,1483597803,"274151322000087","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,813302.6,813302.6,18908,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483597879,1455931.00
01/05/2017 01:45,2,0.000,ALERT,213.29,302.07,59.975,1483598704,"201051344000645","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,608550.6,608550.6,18597,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483598706,1455932.00
01/05/2017 01:45,2,0.000,ALERT,212.16,301.17,59.933,1483598704,"274151322000085","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,840369.4,840369.4,18730,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598707,1455933.00
01/05/2017 01:45,2,0.000,ALERT,213.51,302.07,60.018,1483598704,"201051344000633","219011344069620",0.00,-12.00,0,298.77,304.48,0.0,0.0,0.000,599037.6,599037.6,18844,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598709,1455934.00
01/05/2017 01:45,2,0.000,ALERT,213.06,302.37,59.981,1483598704,"201051344000469","219011344069620",0.00,-13.00,0,299.67,304.48,0.0,0.0,0.000,601986.2,601986.2,18831,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598711,1455935.00
01/05/2017 01:45,2,0.000,ALERT,212.61,302.37,59.986,1483598704,"201051344000646","219011344069620",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,598853.2,598853.2,18815,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598713,1455936.00
01/05/2017 01:45,2,0.000,ALERT,211.93,301.17,59.986,1483598704,"274151322000052","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,867848.9,867848.9,18488,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598715,1455937.00
01/05/2017 01:45,2,0.000,ALERT,212.83,302.68,59.975,1483598704,"201051344000585","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,609476.9,609476.9,18875,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598717,1455938.00
01/05/2017 01:45,2,0.000,ALERT,212.61,302.98,59.981,1483598704,"201051344001230","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,602049.6,602049.6,18729,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598718,1455939.00
01/05/2017 01:45,2,0.000,ALERT,213.29,303.58,59.991,1483598704,"201051344000582","219011344069620",0.00,-13.00,0,301.77,305.08,0.0,0.0,0.000,594149.0,594149.0,18845,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598720,1455940.00
01/05/2017 01:45,2,0.000,ALERT,212.38,302.37,60.012,1483598704,"201051344000955","219011344069620",0.00,-11.50,0,301.17,304.18,0.0,0.0,0.000,609312.4,609312.4,18805,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598722,1455941.00
01/05/2017 01:45,2,0.000,ALERT,212.16,300.57,59.965,1483598704,"274151322000094","219011344069620",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,714916.5,714916.5,19155,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598724,1455942.00
01/05/2017 01:45,2,0.000,ALERT,212.83,303.28,59.981,1483598704,"201051344000579","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,617236.1,617236.1,18745,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598726,1455943.00
01/05/2017 01:45,2,0.000,ALERT,212.61,302.98,59.975,1483598704,"201051344000890","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,606123.7,606123.7,18875,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598728,1455944.00
01/05/2017 01:45,2,0.000,ALERT,212.83,302.68,59.981,1483598704,"201051344000438","219011344069620",0.00,-12.00,0,301.17,304.78,0.0,0.0,0.000,607426.3,607426.3,18882,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483598729,1455945.00
01/05/2017 01:45,2,0.000,ALERT,213.06,302.07,59.949,1483598704,"201051344000417","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,592670.4,592670.4,18997,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483598731,1455946.00
01/05/2017 01:45,2,0.000,ALERT,212.38,301.77,59.970,1483598704,"274151322000083","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,859291.4,859291.4,18522,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598733,1455947.00
01/05/2017 01:45,2,0.000,ALERT,212.83,301.17,59.965,1483598704,"274151322000076","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,917273.8,917273.8,18613,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598735,1455948.00
01/05/2017 01:45,2,0.000,ALERT,212.83,303.28,59.981,1483598704,"201051344000868","219011344069620",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,600319.5,600319.5,18839,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483598737,1455949.00
01/05/2017 01:45,2,0.000,ALERT,212.16,302.37,59.965,1483598704,"274151322000095","219011344069620",0.00,-13.00,0,300.87,304.48,0.0,0.0,0.000,908218.0,908218.0,18661,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598739,1455950.00
01/05/2017 01:45,2,0.000,ALERT,212.83,302.37,59.991,1483598704,"201051344000988","219011344069620",0.00,-11.50,0,297.87,304.18,0.0,0.0,0.000,564534.6,564534.6,18875,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598740,1455951.00
01/05/2017 01:45,2,0.000,ALERT,212.61,301.47,59.975,1483598704,"201051344001025","219011344069620",0.00,-13.00,0,300.27,305.08,0.0,0.0,0.000,607645.0,607645.0,18905,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598742,1455952.00
01/05/2017 01:45,2,0.000,ALERT,212.83,302.68,59.965,1483598704,"201051344000458","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,608688.1,608688.1,18735,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598744,1455953.00
01/05/2017 01:45,2,0.000,ALERT,213.51,302.98,59.970,1483598704,"201051344000853","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,608394.6,608394.6,18661,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598746,1455954.00
01/05/2017 01:45,2,0.000,ALERT,213.06,302.37,59.944,1483598704,"201051344000685","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,606447.7,606447.7,18808,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483598748,1455955.00
01/05/2017 01:45,2,0.000,ALERT,212.83,302.07,59.986,1483598704,"201051344000917","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,603543.9,603543.9,18812,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598749,1455956.00
01/05/2017 01:45,2,0.000,ALERT,213.06,302.37,59.944,1483598704,"201051344001145","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,609293.9,609293.9,18672,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598751,1455957.00
01/05/2017 01:45,2,0.000,ALERT,212.61,301.47,59.981,1483598704,"201051344000651","219011344069620",0.00,-14.00,0,299.97,303.88,0.0,0.0,0.000,602189.8,602189.8,18852,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598753,1455958.00
01/05/2017 01:45,2,0.000,ALERT,211.93,300.27,59.981,1483598704,"274151322000088","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,825359.9,825359.9,18638,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483598755,1455959.00
01/05/2017 01:45,2,0.000,ALERT,212.83,300.57,59.959,1483598704,"274151322000068","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,715943.8,715943.8,19040,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598756,1455960.00
01/05/2017 01:45,2,0.000,ALERT,212.38,302.07,59.975,1483598704,"201051344001135","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,597864.7,597864.7,18892,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483598758,1455961.00
01/05/2017 01:45,2,0.000,ALERT,212.61,303.28,60.023,1483598704,"201051344000594","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,612777.2,612777.2,18783,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598760,1455962.00
01/05/2017 01:45,2,0.000,ALERT,212.83,302.07,59.981,1483598704,"201051344001203","219011344069620",0.00,-12.00,0,300.27,305.68,0.0,0.0,0.000,606052.3,606052.3,18900,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598762,1455963.00
01/05/2017 01:45,2,0.000,ALERT,211.93,301.47,59.954,1483598704,"274151322000054","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,841594.5,841594.5,18724,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598764,1455964.00
01/05/2017 01:45,2,0.000,ALERT,213.29,302.37,59.986,1483598704,"201051344000867","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,599246.9,599246.9,18868,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598765,1455965.00
01/05/2017 01:45,2,0.000,ALERT,212.61,302.07,59.981,1483598704,"201051344001093","219011344069620",0.00,-10.00,0,300.57,303.88,0.0,0.0,0.000,602932.5,602932.5,18810,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598767,1455966.00
01/05/2017 01:45,2,0.000,ALERT,212.61,302.98,59.981,1483598704,"201051344000900","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,617347.0,617347.0,18588,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598769,1455967.00
01/05/2017 01:45,2,0.000,ALERT,213.06,302.37,59.986,1483598704,"201051344000648","219011344069620",0.00,-13.00,0,299.37,304.48,0.0,0.0,0.000,606313.5,606313.5,18575,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598771,1455968.00
01/05/2017 01:45,2,0.000,ALERT,212.83,303.28,59.981,1483598704,"201051344000569","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,618634.6,618634.6,18512,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598773,1455969.00
01/05/2017 01:45,2,0.000,ALERT,212.83,303.28,59.981,1483598704,"201051344000983","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,609599.5,609599.5,18737,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598775,1455970.00
01/05/2017 01:45,2,0.000,ALERT,213.29,303.28,59.981,1483598704,"201051344001158","219011344069620",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,600076.7,600076.7,18801,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483598776,1455971.00
01/05/2017 01:45,2,0.000,ALERT,213.29,303.58,59.975,1483598704,"201051344000576","219011344069620",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,609515.5,609515.5,18622,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483598778,1455972.00
01/05/2017 01:45,2,0.000,ALERT,212.38,300.57,59.981,1483598704,"274151322000087","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,813302.6,813302.6,18910,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483598780,1455973.00
01/05/2017 02:00,2,0.000,ALERT,213.29,302.07,59.970,1483599603,"201051344000645","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,608550.6,608550.6,18599,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599605,1455974.00
01/05/2017 02:00,2,0.000,ALERT,212.16,301.17,60.007,1483599603,"274151322000085","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,840369.4,840369.4,18732,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599607,1455975.00
01/05/2017 02:00,2,0.000,ALERT,213.51,302.07,59.975,1483599603,"201051344000633","219011344069620",0.00,-12.00,0,298.77,304.18,0.0,0.0,0.000,599037.6,599037.6,18846,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483599608,1455976.00
01/05/2017 02:00,2,0.000,ALERT,212.83,302.07,59.975,1483599603,"201051344000469","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,601986.2,601986.2,18833,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599610,1455977.00
01/05/2017 02:00,2,0.000,ALERT,212.61,302.37,59.949,1483599603,"201051344000646","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,598853.2,598853.2,18817,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483599612,1455978.00
01/05/2017 02:00,2,0.000,ALERT,211.70,302.07,59.954,1483599603,"274151322000052","219011344069620",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,867848.9,867848.9,18490,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483599614,1455979.00
01/05/2017 02:00,2,0.000,ALERT,212.61,302.68,59.938,1483599603,"201051344000585","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,609476.9,609476.9,18877,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599616,1455980.00
01/05/2017 02:00,2,0.000,ALERT,212.61,302.68,59.975,1483599603,"201051344001230","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,602049.6,602049.6,18731,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599618,1455981.00
01/05/2017 02:00,2,0.000,ALERT,213.06,303.58,59.970,1483599603,"201051344000582","219011344069620",0.00,-13.00,0,301.47,304.78,0.0,0.0,0.000,594149.0,594149.0,18847,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599619,1455982.00
01/05/2017 02:00,2,0.000,ALERT,212.16,302.37,59.970,1483599603,"201051344000955","219011344069620",0.00,-11.50,0,300.57,303.88,0.0,0.0,0.000,609312.4,609312.4,18807,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599621,1455983.00
01/05/2017 02:00,2,0.000,ALERT,211.93,300.57,59.991,1483599603,"274151322000094","219011344069620",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,714916.5,714916.5,19157,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483599623,1455984.00
01/05/2017 02:00,2,0.000,ALERT,212.61,302.37,59.965,1483599603,"201051344000579","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,617236.1,617236.1,18747,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599625,1455985.00
01/05/2017 02:00,2,0.000,ALERT,212.38,302.68,59.965,1483599603,"201051344000890","219011344069620",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,606123.7,606123.7,18877,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599627,1455986.00
01/05/2017 02:00,2,0.000,ALERT,212.83,302.37,59.970,1483599603,"201051344000438","219011344069620",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,607426.3,607426.3,18884,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599628,1455987.00
01/05/2017 02:00,2,0.000,ALERT,212.83,302.07,59.954,1483599603,"201051344000417","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,592670.4,592670.4,18999,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599630,1455988.00
01/05/2017 02:00,2,0.000,ALERT,211.93,301.77,59.970,1483599603,"274151322000083","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,859291.4,859291.4,18524,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599632,1455989.00
01/05/2017 02:00,2,0.000,ALERT,212.61,301.77,59.928,1483599603,"274151322000076","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,917273.8,917273.8,18615,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599634,1455990.00
01/05/2017 02:00,2,0.000,ALERT,212.61,302.68,59.981,1483599603,"201051344000868","219011344069620",0.00,-11.50,0,301.47,305.08,0.0,0.0,0.000,600319.5,600319.5,18841,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483599636,1455991.00
01/05/2017 02:00,2,0.000,ALERT,211.93,302.37,59.959,1483599603,"274151322000095","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,908218.0,908218.0,18663,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599638,1455992.00
01/05/2017 02:00,2,0.000,ALERT,212.38,301.77,59.959,1483599603,"201051344000988","219011344069620",0.00,-11.50,0,297.87,304.18,0.0,0.0,0.000,564534.6,564534.6,18877,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599639,1455993.00
01/05/2017 02:00,2,0.000,ALERT,212.38,301.77,59.965,1483599603,"201051344001025","219011344069620",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,607645.0,607645.0,18907,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599641,1455994.00
01/05/2017 02:00,2,0.000,ALERT,212.61,302.07,59.970,1483599603,"201051344000458","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,608688.1,608688.1,18737,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599643,1455995.00
01/05/2017 02:00,2,0.000,ALERT,213.06,302.07,59.954,1483599603,"201051344000853","219011344069620",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,608394.6,608394.6,18663,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599645,1455996.00
01/05/2017 02:00,2,0.000,ALERT,212.83,302.68,59.996,1483599603,"201051344000685","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,606447.7,606447.7,18810,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599647,1455997.00
01/05/2017 02:00,2,0.000,ALERT,212.83,302.07,59.981,1483599603,"201051344000917","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,603543.9,603543.9,18814,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483599648,1455998.00
01/05/2017 02:00,2,0.000,ALERT,213.06,302.98,59.970,1483599603,"201051344001145","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,609293.9,609293.9,18674,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599650,1455999.00
01/05/2017 02:00,2,0.000,ALERT,212.61,301.77,59.965,1483599603,"201051344000651","219011344069620",0.00,-14.00,0,299.37,303.28,0.0,0.0,0.000,602189.8,602189.8,18854,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483599652,1456000.00
01/05/2017 02:00,2,0.000,ALERT,211.70,300.57,59.991,1483599603,"274151322000088","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,825359.9,825359.9,18640,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599654,1456001.00
01/05/2017 02:00,2,0.000,ALERT,211.48,298.77,59.949,1483599603,"274151322000068","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,715943.8,715943.8,19042,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599655,1456002.00
01/05/2017 02:00,2,0.000,ALERT,212.16,302.07,59.954,1483599603,"201051344001135","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,597864.7,597864.7,18894,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599657,1456003.00
01/05/2017 02:00,2,0.000,ALERT,211.93,302.37,59.959,1483599603,"201051344000594","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,612777.2,612777.2,18785,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599659,1456004.00
01/05/2017 02:00,2,0.000,ALERT,212.61,302.07,59.970,1483599603,"201051344001203","219011344069620",0.00,-12.00,0,300.27,305.68,0.0,0.0,0.000,606052.3,606052.3,18902,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599661,1456005.00
01/05/2017 02:00,2,0.000,ALERT,211.48,301.17,59.959,1483599603,"274151322000054","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,841594.5,841594.5,18726,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599663,1456006.00
01/05/2017 02:00,2,0.000,ALERT,212.61,301.17,59.965,1483599603,"201051344000867","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,599246.9,599246.9,18870,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483599664,1456007.00
01/05/2017 02:00,2,0.000,ALERT,212.61,302.37,59.928,1483599603,"201051344001093","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,602932.5,602932.5,18812,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483599666,1456008.00
01/05/2017 02:00,2,0.000,ALERT,212.16,301.77,59.975,1483599603,"201051344000900","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,617347.0,617347.0,18590,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599668,1456009.00
01/05/2017 02:00,2,0.000,ALERT,212.61,300.87,59.954,1483599603,"201051344000648","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,606313.5,606313.5,18577,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599670,1456010.00
01/05/2017 02:00,2,0.000,ALERT,212.61,302.37,59.959,1483599603,"201051344000569","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,618634.6,618634.6,18514,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599672,1456011.00
01/05/2017 02:00,2,0.000,ALERT,212.38,301.77,59.938,1483599603,"201051344000983","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,609599.5,609599.5,18739,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483599673,1456012.00
01/05/2017 02:00,2,0.000,ALERT,212.61,301.47,59.933,1483599603,"201051344001158","219011344069620",0.00,-13.00,0,300.27,304.78,0.0,0.0,0.000,600076.7,600076.7,18803,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599675,1456013.00
01/05/2017 02:00,2,0.000,ALERT,212.83,302.37,59.959,1483599603,"201051344000576","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,609515.5,609515.5,18624,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483599677,1456014.00
01/05/2017 02:00,2,0.000,ALERT,211.70,299.37,59.928,1483599603,"274151322000087","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,813302.6,813302.6,18912,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483599679,1456015.00
01/05/2017 02:15,2,0.000,ALERT,213.06,302.68,59.970,1483600503,"201051344000645","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,608550.6,608550.6,18601,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483600505,1456016.00
01/05/2017 02:15,2,0.000,ALERT,211.70,300.57,59.981,1483600503,"274151322000085","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,840369.4,840369.4,18734,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600507,1456017.00
01/05/2017 02:15,2,0.000,ALERT,213.51,302.37,59.996,1483600503,"201051344000633","219011344069620",0.00,-12.00,0,298.77,304.18,0.0,0.0,0.000,599037.6,599037.6,18848,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600509,1456018.00
01/05/2017 02:15,2,0.000,ALERT,212.83,302.68,59.986,1483600503,"201051344000469","219011344069620",0.00,-13.00,0,299.07,304.18,0.0,0.0,0.000,601986.2,601986.2,18835,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600510,1456019.00
01/05/2017 02:15,2,0.000,ALERT,212.38,302.68,59.991,1483600503,"201051344000646","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,598853.2,598853.2,18819,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600512,1456020.00
01/05/2017 02:15,2,0.000,ALERT,211.48,300.87,59.970,1483600503,"274151322000052","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,867848.9,867848.9,18492,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600514,1456021.00
01/05/2017 02:15,2,0.000,ALERT,212.61,302.68,59.938,1483600503,"201051344000585","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,609476.9,609476.9,18879,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600516,1456022.00
01/05/2017 02:15,2,0.000,ALERT,212.61,302.98,59.970,1483600503,"201051344001230","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,602049.6,602049.6,18733,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600518,1456023.00
01/05/2017 02:15,2,0.000,ALERT,213.06,303.58,59.991,1483600503,"201051344000582","219011344069620",0.00,-13.00,0,301.47,305.08,0.0,0.0,0.000,594149.0,594149.0,18849,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600519,1456024.00
01/05/2017 02:15,2,0.000,ALERT,212.16,302.68,59.991,1483600503,"201051344000955","219011344069620",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,609312.4,609312.4,18809,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600521,1456025.00
01/05/2017 02:15,2,0.000,ALERT,211.70,300.57,59.986,1483600503,"274151322000094","219011344069620",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,714916.5,714916.5,19159,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600523,1456026.00
01/05/2017 02:15,2,0.000,ALERT,212.83,303.28,59.986,1483600503,"201051344000579","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,617236.1,617236.1,18749,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600525,1456027.00
01/05/2017 02:15,2,0.000,ALERT,212.38,303.28,59.981,1483600503,"201051344000890","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,606123.7,606123.7,18879,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600527,1456028.00
01/05/2017 02:15,2,0.000,ALERT,212.61,302.98,59.975,1483600503,"201051344000438","219011344069620",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,607426.3,607426.3,18886,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483600528,1456029.00
01/05/2017 02:15,2,0.000,ALERT,212.83,302.07,59.981,1483600503,"201051344000417","219011344069620",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,592670.4,592670.4,19001,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600530,1456030.00
01/05/2017 02:15,2,0.000,ALERT,211.70,301.17,59.975,1483600503,"274151322000083","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,859291.4,859291.4,18526,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600532,1456031.00
01/05/2017 02:15,2,0.000,ALERT,212.38,300.87,59.970,1483600503,"274151322000076","219011344069620",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,917273.8,917273.8,18617,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600534,1456032.00
01/05/2017 02:15,2,0.000,ALERT,212.61,303.58,59.965,1483600503,"201051344000868","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,600319.5,600319.5,18843,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600536,1456033.00
01/05/2017 02:15,2,0.000,ALERT,211.70,302.07,59.938,1483600503,"274151322000095","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,908218.0,908218.0,18665,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600537,1456034.00
01/05/2017 02:15,2,0.000,ALERT,212.61,302.68,59.981,1483600503,"201051344000988","219011344069620",0.00,-11.50,0,297.57,304.18,0.0,0.0,0.000,564534.6,564534.6,18879,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600539,1456035.00
01/05/2017 02:15,2,0.000,ALERT,212.38,301.77,59.981,1483600503,"201051344001025","219011344069620",0.00,-13.00,0,299.67,304.78,0.0,0.0,0.000,607645.0,607645.0,18909,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483600541,1456036.00
01/05/2017 02:15,2,0.000,ALERT,212.61,302.98,59.991,1483600503,"201051344000458","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,608688.1,608688.1,18739,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600543,1456037.00
01/05/2017 02:15,2,0.000,ALERT,213.29,302.98,59.975,1483600503,"201051344000853","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,608394.6,608394.6,18665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483600545,1456038.00
01/05/2017 02:15,2,0.000,ALERT,212.83,302.98,59.975,1483600503,"201051344000685","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,606447.7,606447.7,18812,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600546,1456039.00
01/05/2017 02:15,2,0.000,ALERT,212.83,302.37,59.975,1483600503,"201051344000917","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,603543.9,603543.9,18816,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483600548,1456040.00
01/05/2017 02:15,2,0.000,ALERT,213.06,302.98,59.986,1483600503,"201051344001145","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,609293.9,609293.9,18676,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483600550,1456041.00
01/05/2017 02:15,2,0.000,ALERT,212.61,302.07,59.981,1483600503,"201051344000651","219011344069620",0.00,-14.00,0,299.97,303.88,0.0,0.0,0.000,602189.8,602189.8,18856,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483600552,1456042.00
01/05/2017 02:15,2,0.000,ALERT,211.48,300.27,60.007,1483600503,"274151322000088","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,825359.9,825359.9,18642,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600554,1456043.00
01/05/2017 02:15,2,0.000,ALERT,212.61,300.27,59.970,1483600503,"274151322000068","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,715943.8,715943.8,19044,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600555,1456044.00
01/05/2017 02:15,2,0.000,ALERT,212.16,302.68,59.981,1483600503,"201051344001135","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,597864.7,597864.7,18896,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600557,1456045.00
01/05/2017 02:15,2,0.000,ALERT,212.38,303.88,60.007,1483600503,"201051344000594","219011344069620",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,612777.2,612777.2,18787,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483600559,1456046.00
01/05/2017 02:15,2,0.000,ALERT,212.61,302.37,59.975,1483600503,"201051344001203","219011344069620",0.00,-13.00,0,300.27,305.68,0.0,0.0,0.000,606052.3,606052.3,18904,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600561,1456047.00
01/05/2017 02:15,2,0.000,ALERT,211.48,300.87,59.949,1483600503,"274151322000054","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,841594.5,841594.5,18728,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600563,1456048.00
01/05/2017 02:15,2,0.000,ALERT,213.06,302.07,59.986,1483600503,"201051344000867","219011344069620",0.00,-11.00,0,298.77,304.78,0.0,0.0,0.000,599246.9,599246.9,18872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600564,1456049.00
01/05/2017 02:15,2,0.000,ALERT,212.38,302.37,59.970,1483600503,"201051344001093","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,602932.5,602932.5,18814,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600566,1456050.00
01/05/2017 02:15,2,0.000,ALERT,212.38,302.98,59.949,1483600503,"201051344000900","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,617347.0,617347.0,18592,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600568,1456051.00
01/05/2017 02:15,2,0.000,ALERT,212.83,302.07,59.981,1483600503,"201051344000648","219011344069620",0.00,-14.00,0,298.77,304.48,0.0,0.0,0.000,606313.5,606313.5,18579,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483600570,1456052.00
01/05/2017 02:15,2,0.000,ALERT,212.61,303.58,59.981,1483600503,"201051344000569","219011344069620",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,618634.6,618634.6,18516,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600571,1456053.00
01/05/2017 02:15,2,0.000,ALERT,212.61,302.98,59.981,1483600503,"201051344000983","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,609599.5,609599.5,18741,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600573,1456054.00
01/05/2017 02:15,2,0.000,ALERT,213.06,302.98,59.986,1483600503,"201051344001158","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,600076.7,600076.7,18805,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600575,1456055.00
01/05/2017 02:15,2,0.000,ALERT,213.06,303.28,59.970,1483600503,"201051344000576","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,609515.5,609515.5,18626,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600577,1456056.00
01/05/2017 02:15,2,0.000,ALERT,211.70,299.37,59.965,1483600503,"274151322000087","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,813302.6,813302.6,18914,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483600579,1456057.00
01/05/2017 02:30,2,0.000,ALERT,213.29,302.37,59.991,1483601404,"201051344000645","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,608550.6,608550.6,18603,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601406,1456058.00
01/05/2017 02:30,2,0.000,ALERT,211.93,301.47,59.996,1483601404,"274151322000085","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,840369.4,840369.4,18736,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601407,1456059.00
01/05/2017 02:30,2,0.000,ALERT,213.51,302.37,59.991,1483601404,"201051344000633","219011344069620",0.00,-12.00,0,298.77,304.48,0.0,0.0,0.000,599037.6,599037.6,18850,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601409,1456060.00
01/05/2017 02:30,2,0.000,ALERT,212.83,302.68,60.028,1483601404,"201051344000469","219011344069620",0.00,-13.00,0,299.67,304.48,0.0,0.0,0.000,601986.2,601986.2,18837,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601411,1456061.00
01/05/2017 02:30,2,0.000,ALERT,212.38,302.37,59.991,1483601404,"201051344000646","219011344069620",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,598853.2,598853.2,18821,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601413,1456062.00
01/05/2017 02:30,2,0.000,ALERT,211.93,301.17,60.012,1483601404,"274151322000052","219011344069620",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,867848.9,867848.9,18494,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601414,1456063.00
01/05/2017 02:30,2,0.000,ALERT,212.61,302.68,60.002,1483601404,"201051344000585","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,609476.9,609476.9,18881,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601416,1456064.00
01/05/2017 02:30,2,0.000,ALERT,212.61,302.98,59.986,1483601404,"201051344001230","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,602049.6,602049.6,18735,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601418,1456065.00
01/05/2017 02:30,2,0.000,ALERT,213.06,303.28,60.007,1483601404,"201051344000582","219011344069620",0.00,-13.00,0,301.77,305.38,0.0,0.0,0.000,594149.0,594149.0,18851,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483601420,1456066.00
01/05/2017 02:30,2,0.000,ALERT,212.16,302.68,60.018,1483601404,"201051344000955","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,609312.4,609312.4,18811,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601422,1456067.00
01/05/2017 02:30,2,0.000,ALERT,212.16,301.17,59.986,1483601404,"274151322000094","219011344069620",0.00,-13.00,0,297.87,302.68,0.0,0.0,0.000,714916.5,714916.5,19161,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601424,1456068.00
01/05/2017 02:30,2,0.000,ALERT,212.83,302.98,59.996,1483601404,"201051344000579","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,617236.1,617236.1,18751,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601425,1456069.00
