ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 02:30,2,0.000,ALERT,212.38,302.68,60.012,1483601404,"201051344000890","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,606123.7,606123.7,18881,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601427,1456070.00
01/05/2017 02:30,2,0.000,ALERT,212.61,302.37,59.991,1483601404,"201051344000438","219011344069620",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,607426.3,607426.3,18888,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483601429,1456071.00
01/05/2017 02:30,2,0.000,ALERT,212.83,302.07,59.991,1483601404,"201051344000417","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,592670.4,592670.4,19003,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601431,1456072.00
01/05/2017 02:30,2,0.000,ALERT,212.38,302.37,59.986,1483601404,"274151322000083","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,859291.4,859291.4,18528,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601432,1456073.00
01/05/2017 02:30,2,0.000,ALERT,212.61,301.17,59.975,1483601404,"274151322000076","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,917273.8,917273.8,18619,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601434,1456074.00
01/05/2017 02:30,2,0.000,ALERT,212.61,303.28,60.002,1483601404,"201051344000868","219011344069620",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,600319.5,600319.5,18845,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601436,1456075.00
01/05/2017 02:30,2,0.000,ALERT,211.93,302.68,59.991,1483601404,"274151322000095","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,908218.0,908218.0,18667,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601438,1456076.00
01/05/2017 02:30,2,0.000,ALERT,212.38,302.68,59.991,1483601404,"201051344000988","219011344069620",0.00,-11.50,0,298.47,304.48,0.0,0.0,0.000,564534.6,564534.6,18881,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601440,1456077.00
01/05/2017 02:30,2,0.000,ALERT,212.16,301.77,59.981,1483601404,"201051344001025","219011344069620",0.00,-13.00,0,299.97,304.78,0.0,0.0,0.000,607645.0,607645.0,18911,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483601441,1456078.00
01/05/2017 02:30,2,0.000,ALERT,212.61,302.68,59.996,1483601404,"201051344000458","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,608688.1,608688.1,18741,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483601443,1456079.00
01/05/2017 02:30,2,0.000,ALERT,213.29,302.68,60.007,1483601404,"201051344000853","219011344069620",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,608394.6,608394.6,18667,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601445,1456080.00
01/05/2017 02:30,2,0.000,ALERT,212.83,302.37,59.996,1483601404,"201051344000685","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,606447.7,606447.7,18814,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601447,1456081.00
01/05/2017 02:30,2,0.000,ALERT,212.61,302.07,59.981,1483601404,"201051344000917","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,603543.9,603543.9,18818,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601449,1456082.00
01/05/2017 02:30,2,0.000,ALERT,212.83,302.37,59.991,1483601404,"201051344001145","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,609293.9,609293.9,18678,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601450,1456083.00
01/05/2017 02:30,2,0.000,ALERT,212.38,301.47,59.970,1483601404,"201051344000651","219011344069620",0.00,-14.00,0,300.27,303.88,0.0,0.0,0.000,602189.8,602189.8,18858,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601452,1456084.00
01/05/2017 02:30,2,0.000,ALERT,211.48,300.87,59.991,1483601404,"274151322000088","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,825359.9,825359.9,18644,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601454,1456085.00
01/05/2017 02:30,2,0.000,ALERT,212.83,300.87,59.970,1483601404,"274151322000068","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,715943.8,715943.8,19046,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601456,1456086.00
01/05/2017 02:30,2,0.000,ALERT,212.16,302.37,59.975,1483601404,"201051344001135","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,597864.7,597864.7,18898,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601458,1456087.00
01/05/2017 02:30,2,0.000,ALERT,212.38,302.98,59.981,1483601404,"201051344000594","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,612777.2,612777.2,18789,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483601459,1456088.00
01/05/2017 02:30,2,0.000,ALERT,212.61,302.37,60.007,1483601404,"201051344001203","219011344069620",0.00,-13.00,0,300.57,305.68,0.0,0.0,0.000,606052.3,606052.3,18906,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601461,1456089.00
01/05/2017 02:30,2,0.000,ALERT,211.70,301.17,59.986,1483601404,"274151322000054","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,841594.5,841594.5,18730,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601463,1456090.00
01/05/2017 02:30,2,0.000,ALERT,213.06,302.07,59.944,1483601404,"201051344000867","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,599246.9,599246.9,18874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601465,1456091.00
01/05/2017 02:30,2,0.000,ALERT,212.61,302.68,59.975,1483601404,"201051344001093","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,602932.5,602932.5,18816,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483601467,1456092.00
01/05/2017 02:30,2,0.000,ALERT,212.83,302.98,59.970,1483601404,"201051344000900","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,617347.0,617347.0,18594,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601469,1456093.00
01/05/2017 02:30,2,0.000,ALERT,213.06,302.07,59.970,1483601404,"201051344000648","219011344069620",0.00,-14.00,0,299.97,304.48,0.0,0.0,0.000,606313.5,606313.5,18581,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601470,1456094.00
01/05/2017 02:30,2,0.000,ALERT,213.06,303.28,59.938,1483601404,"201051344000569","219011344069620",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,618634.6,618634.6,18518,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601472,1456095.00
01/05/2017 02:30,2,0.000,ALERT,212.83,302.98,59.975,1483601404,"201051344000983","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,609599.5,609599.5,18743,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601474,1456096.00
01/05/2017 02:30,2,0.000,ALERT,213.06,302.37,59.965,1483601404,"201051344001158","219011344069620",0.00,-13.00,0,300.57,304.48,0.0,0.0,0.000,600076.7,600076.7,18807,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483601476,1456097.00
01/05/2017 02:30,2,0.000,ALERT,213.29,302.98,59.965,1483601404,"201051344000576","219011344069620",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,609515.5,609515.5,18628,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601477,1456098.00
01/05/2017 02:30,2,0.000,ALERT,212.16,300.87,59.965,1483601404,"274151322000087","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,813302.6,813302.6,18916,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483601479,1456099.00
01/05/2017 02:45,2,0.000,ALERT,213.29,302.68,59.986,1483602303,"201051344000645","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,608550.6,608550.6,18605,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602305,1456100.00
01/05/2017 02:45,2,0.000,ALERT,212.16,300.87,59.996,1483602303,"274151322000085","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,840369.4,840369.4,18738,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602307,1456101.00
01/05/2017 02:45,2,0.000,ALERT,213.51,302.37,59.996,1483602303,"201051344000633","219011344069620",0.00,-12.00,0,298.77,304.48,0.0,0.0,0.000,599037.6,599037.6,18852,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483602309,1456102.00
01/05/2017 02:45,2,0.000,ALERT,212.83,302.68,60.007,1483602303,"201051344000469","219011344069620",0.00,-13.00,0,299.67,304.48,0.0,0.0,0.000,601986.2,601986.2,18839,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483602311,1456103.00
01/05/2017 02:45,2,0.000,ALERT,212.61,302.68,59.991,1483602303,"201051344000646","219011344069620",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,598853.2,598853.2,18823,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483602313,1456104.00
01/05/2017 02:45,2,0.000,ALERT,211.93,301.17,59.975,1483602303,"274151322000052","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,867848.9,867848.9,18496,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602315,1456105.00
01/05/2017 02:45,2,0.000,ALERT,212.83,302.68,60.012,1483602303,"201051344000585","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,609476.9,609476.9,18883,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602316,1456106.00
01/05/2017 02:45,2,0.000,ALERT,212.61,302.68,59.986,1483602303,"201051344001230","219011344069620",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,602049.6,602049.6,18737,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602318,1456107.00
01/05/2017 02:45,2,0.000,ALERT,213.06,303.28,59.991,1483602303,"201051344000582","219011344069620",0.00,-13.00,0,301.47,305.08,0.0,0.0,0.000,594149.0,594149.0,18853,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602320,1456108.00
01/05/2017 02:45,2,0.000,ALERT,212.38,302.68,59.991,1483602303,"201051344000955","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,609312.4,609312.4,18813,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602322,1456109.00
01/05/2017 02:45,2,0.000,ALERT,211.48,299.97,59.981,1483602303,"274151322000094","219011344069620",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,714916.5,714916.5,19163,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602324,1456110.00
01/05/2017 02:45,2,0.000,ALERT,212.83,302.98,59.991,1483602303,"201051344000579","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,617236.1,617236.1,18753,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602325,1456111.00
01/05/2017 02:45,2,0.000,ALERT,212.38,302.98,60.023,1483602303,"201051344000890","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,606123.7,606123.7,18883,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602327,1456112.00
01/05/2017 02:45,2,0.000,ALERT,212.83,302.68,59.986,1483602303,"201051344000438","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,607426.3,607426.3,18890,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602329,1456113.00
01/05/2017 02:45,2,0.000,ALERT,213.06,302.07,60.007,1483602303,"201051344000417","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,592670.4,592670.4,19005,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602331,1456114.00
01/05/2017 02:45,2,0.000,ALERT,212.16,301.17,59.986,1483602303,"274151322000083","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,859291.4,859291.4,18530,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602333,1456115.00
01/05/2017 02:45,2,0.000,ALERT,212.83,301.47,59.975,1483602303,"274151322000076","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,917273.8,917273.8,18621,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483602335,1456116.00
01/05/2017 02:45,2,0.000,ALERT,212.83,303.28,60.002,1483602303,"201051344000868","219011344069620",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,600319.5,600319.5,18847,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602336,1456117.00
01/05/2017 02:45,2,0.000,ALERT,211.93,302.07,59.965,1483602303,"274151322000095","219011344069620",0.00,-13.00,0,300.87,304.18,0.0,0.0,0.000,908218.0,908218.0,18669,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602338,1456118.00
01/05/2017 02:45,2,0.000,ALERT,212.61,302.37,59.991,1483602303,"201051344000988","219011344069620",0.00,-11.50,0,297.87,304.48,0.0,0.0,0.000,564534.6,564534.6,18883,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602340,1456119.00
01/05/2017 02:45,2,0.000,ALERT,212.61,301.77,60.023,1483602303,"201051344001025","219011344069620",0.00,-13.00,0,299.67,304.78,0.0,0.0,0.000,607645.0,607645.0,18913,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602342,1456120.00
01/05/2017 02:45,2,0.000,ALERT,212.83,302.68,59.986,1483602303,"201051344000458","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,608688.1,608688.1,18743,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602344,1456121.00
01/05/2017 02:45,2,0.000,ALERT,213.29,302.37,59.975,1483602303,"201051344000853","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,608394.6,608394.6,18669,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602345,1456122.00
01/05/2017 02:45,2,0.000,ALERT,213.06,302.68,59.986,1483602303,"201051344000685","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,606447.7,606447.7,18816,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602347,1456123.00
01/05/2017 02:45,2,0.000,ALERT,212.83,301.77,59.981,1483602303,"201051344000917","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,603543.9,603543.9,18820,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602349,1456124.00
01/05/2017 02:45,2,0.000,ALERT,213.06,302.68,59.986,1483602303,"201051344001145","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,609293.9,609293.9,18680,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602351,1456125.00
01/05/2017 02:45,2,0.000,ALERT,212.83,301.77,59.986,1483602303,"201051344000651","219011344069620",0.00,-14.00,0,299.97,303.88,0.0,0.0,0.000,602189.8,602189.8,18860,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602353,1456126.00
01/05/2017 02:45,2,0.000,ALERT,211.48,300.57,59.981,1483602303,"274151322000088","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,825359.9,825359.9,18646,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602354,1456127.00
01/05/2017 02:45,2,0.000,ALERT,212.61,300.87,59.975,1483602303,"274151322000068","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,715943.8,715943.8,19048,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602356,1456128.00
01/05/2017 02:45,2,0.000,ALERT,212.38,302.37,59.981,1483602303,"201051344001135","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,597864.7,597864.7,18900,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602358,1456129.00
01/05/2017 02:45,2,0.000,ALERT,212.61,302.98,59.986,1483602303,"201051344000594","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,612777.2,612777.2,18791,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483602360,1456130.00
01/05/2017 02:45,2,0.000,ALERT,212.83,302.37,60.002,1483602303,"201051344001203","219011344069620",0.00,-12.00,0,300.57,305.98,0.0,0.0,0.000,606052.3,606052.3,18908,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602362,1456131.00
01/05/2017 02:45,2,0.000,ALERT,211.70,301.77,59.991,1483602303,"274151322000054","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,841594.5,841594.5,18732,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602363,1456132.00
01/05/2017 02:45,2,0.000,ALERT,213.06,302.07,59.986,1483602303,"201051344000867","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,599246.9,599246.9,18876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483602365,1456133.00
01/05/2017 02:45,2,0.000,ALERT,212.61,302.68,59.991,1483602303,"201051344001093","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,602932.5,602932.5,18818,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602367,1456134.00
01/05/2017 02:45,2,0.000,ALERT,212.83,302.68,59.991,1483602303,"201051344000900","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,617347.0,617347.0,18596,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602369,1456135.00
01/05/2017 02:45,2,0.000,ALERT,213.06,302.07,59.986,1483602303,"201051344000648","219011344069620",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,606313.5,606313.5,18583,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602370,1456136.00
01/05/2017 02:45,2,0.000,ALERT,212.83,303.28,59.996,1483602303,"201051344000569","219011344069620",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,618634.6,618634.6,18520,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602372,1456137.00
01/05/2017 02:45,2,0.000,ALERT,212.83,302.68,59.996,1483602303,"201051344000983","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,609599.5,609599.5,18745,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602374,1456138.00
01/05/2017 02:45,2,0.000,ALERT,213.06,302.68,59.975,1483602303,"201051344001158","219011344069620",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,600076.7,600076.7,18809,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602376,1456139.00
01/05/2017 02:45,2,0.000,ALERT,213.29,303.28,59.996,1483602303,"201051344000576","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,609515.5,609515.5,18630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602378,1456140.00
01/05/2017 02:45,2,0.000,ALERT,211.93,300.57,59.986,1483602303,"274151322000087","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,813302.6,813302.6,18918,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483602380,1456141.00
01/05/2017 03:00,2,0.000,ALERT,213.29,302.68,60.012,1483603204,"201051344000645","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,608550.6,608550.6,18607,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603206,1456142.00
01/05/2017 03:00,2,0.000,ALERT,212.16,301.17,60.012,1483603204,"274151322000085","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,840369.4,840369.4,18740,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603207,1456143.00
01/05/2017 03:00,2,0.000,ALERT,213.51,302.37,59.981,1483603204,"201051344000633","219011344069620",0.00,-12.00,0,299.07,304.18,0.0,0.0,0.000,599037.6,599037.6,18854,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603209,1456144.00
01/05/2017 03:00,2,0.000,ALERT,212.83,302.68,59.981,1483603204,"201051344000469","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,601986.2,601986.2,18841,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483603211,1456145.00
01/05/2017 03:00,2,0.000,ALERT,212.61,302.98,59.981,1483603204,"201051344000646","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,598853.2,598853.2,18825,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603213,1456146.00
01/05/2017 03:00,2,0.000,ALERT,211.70,301.77,59.975,1483603204,"274151322000052","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,867848.9,867848.9,18498,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603215,1456147.00
01/05/2017 03:00,2,0.000,ALERT,212.83,302.98,59.986,1483603204,"201051344000585","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,609476.9,609476.9,18885,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603216,1456148.00
01/05/2017 03:00,2,0.000,ALERT,212.61,302.98,59.970,1483603204,"201051344001230","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,602049.6,602049.6,18739,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603218,1456149.00
01/05/2017 03:00,2,0.000,ALERT,213.29,303.58,59.975,1483603204,"201051344000582","219011344069620",0.00,-13.00,0,301.47,305.38,0.0,0.0,0.000,594149.0,594149.0,18855,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603220,1456150.00
01/05/2017 03:00,2,0.000,ALERT,212.38,302.98,60.002,1483603204,"201051344000955","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,609312.4,609312.4,18815,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483603222,1456151.00
01/05/2017 03:00,2,0.000,ALERT,211.93,300.87,59.970,1483603204,"274151322000094","219011344069620",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,714916.5,714916.5,19165,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603224,1456152.00
01/05/2017 03:00,2,0.000,ALERT,212.83,303.28,59.981,1483603204,"201051344000579","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,617236.1,617236.1,18755,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603225,1456153.00
01/05/2017 03:00,2,0.000,ALERT,212.61,303.28,59.975,1483603204,"201051344000890","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,606123.7,606123.7,18885,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603227,1456154.00
01/05/2017 03:00,2,0.000,ALERT,212.83,302.68,59.965,1483603204,"201051344000438","219011344069620",0.00,-13.00,0,300.57,304.78,0.0,0.0,0.000,607426.3,607426.3,18892,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603229,1456155.00
01/05/2017 03:00,2,0.000,ALERT,212.83,302.37,59.970,1483603204,"201051344000417","219011344069620",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,592670.4,592670.4,19007,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603231,1456156.00
01/05/2017 03:00,2,0.000,ALERT,211.93,301.17,59.970,1483603204,"274151322000083","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,859291.4,859291.4,18532,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603233,1456157.00
01/05/2017 03:00,2,0.000,ALERT,212.61,301.77,59.970,1483603204,"274151322000076","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,917273.8,917273.8,18623,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603235,1456158.00
01/05/2017 03:00,2,0.000,ALERT,212.83,303.58,59.981,1483603204,"201051344000868","219011344069620",0.00,-11.50,0,301.47,305.08,0.0,0.0,0.000,600319.5,600319.5,18849,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603236,1456159.00
01/05/2017 03:00,2,0.000,ALERT,212.16,302.68,59.965,1483603204,"274151322000095","219011344069620",0.00,-13.00,0,300.27,304.18,0.0,0.0,0.000,908218.0,908218.0,18671,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603238,1456160.00
01/05/2017 03:00,2,0.000,ALERT,212.61,302.98,59.970,1483603204,"201051344000988","219011344069620",0.00,-11.50,0,297.87,304.18,0.0,0.0,0.000,564534.6,564534.6,18885,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603240,1456161.00
01/05/2017 03:00,2,0.000,ALERT,212.61,302.07,59.965,1483603204,"201051344001025","219011344069620",0.00,-13.00,0,299.97,305.08,0.0,0.0,0.000,607645.0,607645.0,18915,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603242,1456162.00
01/05/2017 03:00,2,0.000,ALERT,212.83,302.98,59.965,1483603204,"201051344000458","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,608688.1,608688.1,18745,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603244,1456163.00
01/05/2017 03:00,2,0.000,ALERT,213.06,302.68,59.975,1483603204,"201051344000853","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,608394.6,608394.6,18671,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603246,1456164.00
01/05/2017 03:00,2,0.000,ALERT,213.06,302.98,59.938,1483603204,"201051344000685","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,606447.7,606447.7,18818,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603247,1456165.00
01/05/2017 03:00,2,0.000,ALERT,213.06,302.68,59.970,1483603204,"201051344000917","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,603543.9,603543.9,18822,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603249,1456166.00
01/05/2017 03:00,2,0.000,ALERT,212.83,302.98,59.970,1483603204,"201051344001145","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,609293.9,609293.9,18682,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603251,1456167.00
01/05/2017 03:00,2,0.000,ALERT,212.83,302.07,59.944,1483603204,"201051344000651","219011344069620",0.00,-14.00,0,300.27,303.88,0.0,0.0,0.000,602189.8,602189.8,18862,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603253,1456168.00
01/05/2017 03:00,2,0.000,ALERT,211.48,300.57,59.954,1483603204,"274151322000088","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,825359.9,825359.9,18648,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603255,1456169.00
01/05/2017 03:00,2,0.000,ALERT,212.61,300.57,59.970,1483603204,"274151322000068","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,715943.8,715943.8,19050,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603256,1456170.00
01/05/2017 03:00,2,0.000,ALERT,212.38,302.37,59.959,1483603204,"201051344001135","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,597864.7,597864.7,18902,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603258,1456171.00
01/05/2017 03:00,2,0.000,ALERT,212.38,303.28,59.933,1483603204,"201051344000594","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,612777.2,612777.2,18793,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483603260,1456172.00
01/05/2017 03:00,2,0.000,ALERT,212.83,302.37,59.970,1483603204,"201051344001203","219011344069620",0.00,-13.00,0,300.57,305.98,0.0,0.0,0.000,606052.3,606052.3,18910,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603262,1456173.00
01/05/2017 03:00,2,0.000,ALERT,211.93,301.77,59.991,1483603204,"274151322000054","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,841594.5,841594.5,18734,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603264,1456174.00
01/05/2017 03:00,2,0.000,ALERT,213.06,302.07,59.959,1483603204,"201051344000867","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,599246.9,599246.9,18878,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603265,1456175.00
01/05/2017 03:00,2,0.000,ALERT,212.61,302.68,59.970,1483603204,"201051344001093","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,602932.5,602932.5,18820,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603267,1456176.00
01/05/2017 03:00,2,0.000,ALERT,212.61,302.68,59.970,1483603204,"201051344000900","219011344069620",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,617347.0,617347.0,18598,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603269,1456177.00
01/05/2017 03:00,2,0.000,ALERT,212.83,302.07,59.970,1483603204,"201051344000648","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,606313.5,606313.5,18585,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603271,1456178.00
01/05/2017 03:00,2,0.000,ALERT,212.83,303.28,59.970,1483603204,"201051344000569","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,618634.6,618634.6,18522,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483603273,1456179.00
01/05/2017 03:00,2,0.000,ALERT,212.61,302.68,59.922,1483603204,"201051344000983","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,609599.5,609599.5,18747,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603275,1456180.00
01/05/2017 03:00,2,0.000,ALERT,213.06,302.98,59.975,1483603204,"201051344001158","219011344069620",0.00,-13.00,0,300.27,304.18,0.0,0.0,0.000,600076.7,600076.7,18811,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603276,1456181.00
01/05/2017 03:00,2,0.000,ALERT,213.29,303.28,59.970,1483603204,"201051344000576","219011344069620",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,609515.5,609515.5,18632,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483603278,1456182.00
01/05/2017 03:00,2,0.000,ALERT,211.93,300.27,59.986,1483603204,"274151322000087","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,813302.6,813302.6,18920,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483603280,1456183.00
01/05/2017 03:15,2,0.000,ALERT,213.06,302.37,59.933,1483604103,"201051344000645","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,608550.6,608550.6,18609,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483604105,1456184.00
01/05/2017 03:15,2,0.000,ALERT,211.93,300.87,59.970,1483604103,"274151322000085","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,840369.4,840369.4,18742,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604107,1456185.00
01/05/2017 03:15,2,0.000,ALERT,213.51,302.98,59.970,1483604103,"201051344000633","219011344069620",0.00,-12.00,0,299.07,305.08,0.0,0.0,0.000,599037.6,599037.6,18856,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604109,1456186.00
01/05/2017 03:15,2,0.000,ALERT,212.83,302.98,59.959,1483604103,"201051344000469","219011344069620",0.00,-13.00,0,299.67,305.08,0.0,0.0,0.000,601986.2,601986.2,18843,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604111,1456187.00
01/05/2017 03:15,2,0.000,ALERT,212.83,302.98,59.965,1483604103,"201051344000646","219011344069620",0.00,-13.00,0,300.57,304.48,0.0,0.0,0.000,598853.2,598853.2,18827,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483604112,1456188.00
01/05/2017 03:15,2,0.000,ALERT,211.70,300.87,59.959,1483604103,"274151322000052","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,867848.9,867848.9,18500,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604114,1456189.00
01/05/2017 03:15,2,0.000,ALERT,212.83,303.28,59.965,1483604103,"201051344000585","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,609476.9,609476.9,18887,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483604116,1456190.00
01/05/2017 03:15,2,0.000,ALERT,212.61,302.98,59.965,1483604103,"201051344001230","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,602049.6,602049.6,18741,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483604118,1456191.00
01/05/2017 03:15,2,0.000,ALERT,213.29,303.58,59.965,1483604103,"201051344000582","219011344069620",0.00,-13.00,0,301.77,305.38,0.0,0.0,0.000,594149.0,594149.0,18857,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604120,1456192.00
01/05/2017 03:15,2,0.000,ALERT,212.38,302.98,59.965,1483604103,"201051344000955","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,609312.4,609312.4,18817,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604121,1456193.00
01/05/2017 03:15,2,0.000,ALERT,211.93,300.57,59.944,1483604103,"274151322000094","219011344069620",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,714916.5,714916.5,19167,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604123,1456194.00
01/05/2017 03:15,2,0.000,ALERT,212.83,303.58,59.944,1483604103,"201051344000579","219011344069620",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,617236.1,617236.1,18757,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483604125,1456195.00
01/05/2017 03:15,2,0.000,ALERT,212.61,303.28,59.959,1483604103,"201051344000890","219011344069620",0.00,-11.00,0,300.57,305.68,0.0,0.0,0.000,606123.7,606123.7,18887,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483604127,1456196.00
01/05/2017 03:15,2,0.000,ALERT,212.83,302.98,59.933,1483604103,"201051344000438","219011344069620",0.00,-13.00,0,300.87,305.08,0.0,0.0,0.000,607426.3,607426.3,18894,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604128,1456197.00
01/05/2017 03:15,2,0.000,ALERT,213.06,302.68,59.965,1483604103,"201051344000417","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,592670.4,592670.4,19009,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483604130,1456198.00
01/05/2017 03:15,2,0.000,ALERT,211.93,301.47,59.965,1483604103,"274151322000083","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,859291.4,859291.4,18534,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604132,1456199.00
01/05/2017 03:15,2,0.000,ALERT,212.61,301.17,59.970,1483604103,"274151322000076","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,917273.8,917273.8,18625,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604134,1456200.00
01/05/2017 03:15,2,0.000,ALERT,212.61,303.58,59.975,1483604103,"201051344000868","219011344069620",0.00,-12.00,0,301.47,305.98,0.0,0.0,0.000,600319.5,600319.5,18851,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483604136,1456201.00
01/05/2017 03:15,2,0.000,ALERT,211.70,302.07,59.949,1483604103,"274151322000095","219011344069620",0.00,-13.00,0,300.57,304.18,0.0,0.0,0.000,908218.0,908218.0,18673,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604138,1456202.00
01/05/2017 03:15,2,0.000,ALERT,212.38,302.37,59.991,1483604103,"201051344000988","219011344069620",0.00,-11.50,0,298.17,304.78,0.0,0.0,0.000,564534.6,564534.6,18887,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604139,1456203.00
01/05/2017 03:15,2,0.000,ALERT,212.61,302.07,59.965,1483604103,"201051344001025","219011344069620",0.00,-13.00,0,300.27,305.08,0.0,0.0,0.000,607645.0,607645.0,18917,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604141,1456204.00
01/05/2017 03:15,2,0.000,ALERT,212.61,302.98,59.959,1483604103,"201051344000458","219011344069620",0.00,-9.00,0,300.57,305.68,0.0,0.0,0.000,608688.1,608688.1,18747,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604143,1456205.00
01/05/2017 03:15,2,0.000,ALERT,213.29,302.98,59.970,1483604103,"201051344000853","219011344069620",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,608394.6,608394.6,18673,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604145,1456206.00
01/05/2017 03:15,2,0.000,ALERT,213.29,302.98,59.959,1483604103,"201051344000685","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,606447.7,606447.7,18820,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483604147,1456207.00
01/05/2017 03:15,2,0.000,ALERT,213.06,302.37,59.965,1483604103,"201051344000917","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,603543.9,603543.9,18824,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604148,1456208.00
01/05/2017 03:15,2,0.000,ALERT,213.29,303.28,59.928,1483604103,"201051344001145","219011344069620",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,609293.9,609293.9,18684,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604150,1456209.00
01/05/2017 03:15,2,0.000,ALERT,212.83,302.68,59.975,1483604103,"201051344000651","219011344069620",0.00,-14.00,0,300.27,304.18,0.0,0.0,0.000,602189.8,602189.8,18864,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604152,1456210.00
01/05/2017 03:15,2,0.000,ALERT,211.70,301.17,59.970,1483604103,"274151322000088","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,825359.9,825359.9,18650,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604154,1456211.00
01/05/2017 03:15,2,0.000,ALERT,212.61,300.57,59.959,1483604103,"274151322000068","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,715943.8,715943.8,19052,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604156,1456212.00
01/05/2017 03:15,2,0.000,ALERT,212.38,302.98,59.975,1483604103,"201051344001135","219011344069620",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,597864.7,597864.7,18904,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604158,1456213.00
