ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 03:15,2,0.000,ALERT,212.61,303.88,59.975,1483604103,"201051344000594","219011344069620",0.00,-12.00,0,300.57,305.38,0.0,0.0,0.000,612777.2,612777.2,18795,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604159,1456214.00
01/05/2017 03:15,2,0.000,ALERT,212.61,302.68,59.970,1483604103,"201051344001203","219011344069620",0.00,-13.00,0,300.57,306.28,0.0,0.0,0.000,606052.3,606052.3,18912,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604161,1456215.00
01/05/2017 03:15,2,0.000,ALERT,211.70,300.57,59.965,1483604103,"274151322000054","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,841594.5,841594.5,18736,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604163,1456216.00
01/05/2017 03:15,2,0.000,ALERT,213.29,302.98,59.981,1483604103,"201051344000867","219011344069620",0.00,-11.00,0,299.67,305.08,0.0,0.0,0.000,599246.9,599246.9,18880,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604165,1456217.00
01/05/2017 03:15,2,0.000,ALERT,212.83,303.28,59.975,1483604103,"201051344001093","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,602932.5,602932.5,18822,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604167,1456218.00
01/05/2017 03:15,2,0.000,ALERT,212.61,303.28,59.970,1483604103,"201051344000900","219011344069620",0.00,-12.00,0,300.27,305.08,0.0,0.0,0.000,617347.0,617347.0,18600,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604168,1456219.00
01/05/2017 03:15,2,0.000,ALERT,213.06,302.37,59.944,1483604103,"201051344000648","219011344069620",0.00,-13.00,0,299.67,305.08,0.0,0.0,0.000,606313.5,606313.5,18587,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604170,1456220.00
01/05/2017 03:15,2,0.000,ALERT,212.83,303.58,59.970,1483604103,"201051344000569","219011344069620",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,618634.6,618634.6,18524,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604172,1456221.00
01/05/2017 03:15,2,0.000,ALERT,212.61,303.28,59.965,1483604103,"201051344000983","219011344069620",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,609599.5,609599.5,18749,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604174,1456222.00
01/05/2017 03:15,2,0.000,ALERT,213.06,302.98,60.007,1483604103,"201051344001158","219011344069620",0.00,-13.00,0,300.27,305.08,0.0,0.0,0.000,600076.7,600076.7,18813,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483604175,1456223.00
01/05/2017 03:15,2,0.000,ALERT,213.29,303.58,59.959,1483604103,"201051344000576","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,609515.5,609515.5,18634,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604177,1456224.00
01/05/2017 03:15,2,0.000,ALERT,211.93,300.57,59.970,1483604103,"274151322000087","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,813302.6,813302.6,18922,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483604179,1456225.00
01/05/2017 03:30,2,0.000,ALERT,213.51,302.98,59.970,1483605003,"201051344000645","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,608550.6,608550.6,18611,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605005,1456226.00
01/05/2017 03:30,2,0.000,ALERT,212.16,301.47,59.970,1483605003,"274151322000085","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,840369.4,840369.4,18744,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605007,1456227.00
01/05/2017 03:30,2,0.000,ALERT,213.74,302.98,59.970,1483605003,"201051344000633","219011344069620",0.00,-12.00,0,299.07,304.48,0.0,0.0,0.000,599037.6,599037.6,18858,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605009,1456228.00
01/05/2017 03:30,2,0.000,ALERT,213.06,303.28,59.970,1483605003,"201051344000469","219011344069620",0.00,-13.00,0,299.97,304.78,0.0,0.0,0.000,601986.2,601986.2,18845,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605011,1456229.00
01/05/2017 03:30,2,0.000,ALERT,212.61,302.68,59.975,1483605003,"201051344000646","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,598853.2,598853.2,18829,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605013,1456230.00
01/05/2017 03:30,2,0.000,ALERT,211.70,301.77,59.965,1483605003,"274151322000052","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,867848.9,867848.9,18502,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605014,1456231.00
01/05/2017 03:30,2,0.000,ALERT,213.06,303.28,59.970,1483605003,"201051344000585","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,609476.9,609476.9,18889,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605016,1456232.00
01/05/2017 03:30,2,0.000,ALERT,212.61,303.28,59.970,1483605003,"201051344001230","219011344069620",0.00,-11.50,0,301.47,305.08,0.0,0.0,0.000,602049.6,602049.6,18743,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605018,1456233.00
01/05/2017 03:30,2,0.000,ALERT,213.29,303.88,59.996,1483605003,"201051344000582","219011344069620",0.00,-13.00,0,302.07,305.68,0.0,0.0,0.000,594149.0,594149.0,18859,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605020,1456234.00
01/05/2017 03:30,2,0.000,ALERT,212.38,302.98,59.981,1483605003,"201051344000955","219011344069620",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,609312.4,609312.4,18819,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605022,1456235.00
01/05/2017 03:30,2,0.000,ALERT,212.16,300.57,60.002,1483605003,"274151322000094","219011344069620",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,714916.5,714916.5,19169,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605024,1456236.00
01/05/2017 03:30,2,0.000,ALERT,213.06,303.58,59.991,1483605003,"201051344000579","219011344069620",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,617236.1,617236.1,18759,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605026,1456237.00
01/05/2017 03:30,2,0.000,ALERT,212.61,303.28,59.970,1483605003,"201051344000890","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,606123.7,606123.7,18889,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605027,1456238.00
01/05/2017 03:30,2,0.000,ALERT,212.83,302.98,59.965,1483605003,"201051344000438","219011344069620",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,607426.3,607426.3,18896,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605029,1456239.00
01/05/2017 03:30,2,0.000,ALERT,213.06,302.68,59.965,1483605003,"201051344000417","219011344069620",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,592670.4,592670.4,19011,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605031,1456240.00
01/05/2017 03:30,2,0.000,ALERT,212.16,301.47,59.965,1483605003,"274151322000083","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,859291.4,859291.4,18536,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605033,1456241.00
01/05/2017 03:30,2,0.000,ALERT,212.61,301.47,59.954,1483605003,"274151322000076","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,917273.8,917273.8,18627,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605034,1456242.00
01/05/2017 03:30,2,0.000,ALERT,213.06,303.88,59.933,1483605003,"201051344000868","219011344069620",0.00,-11.50,0,301.77,305.38,0.0,0.0,0.000,600319.5,600319.5,18853,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605036,1456243.00
01/05/2017 03:30,2,0.000,ALERT,211.93,302.37,59.991,1483605003,"274151322000095","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,908218.0,908218.0,18675,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605038,1456244.00
01/05/2017 03:30,2,0.000,ALERT,212.61,302.98,59.959,1483605003,"201051344000988","219011344069620",0.00,-11.50,0,298.47,304.48,0.0,0.0,0.000,564534.6,564534.6,18889,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605040,1456245.00
01/05/2017 03:30,2,0.000,ALERT,212.61,302.07,59.975,1483605003,"201051344001025","219011344069620",0.00,-13.00,0,300.57,305.08,0.0,0.0,0.000,607645.0,607645.0,18919,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605042,1456246.00
01/05/2017 03:30,2,0.000,ALERT,212.83,302.98,59.959,1483605003,"201051344000458","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,608688.1,608688.1,18749,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605044,1456247.00
01/05/2017 03:30,2,0.000,ALERT,213.51,302.98,59.965,1483605003,"201051344000853","219011344069620",0.00,-12.00,0,301.17,304.78,0.0,0.0,0.000,608394.6,608394.6,18675,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605045,1456248.00
01/05/2017 03:30,2,0.000,ALERT,213.06,303.28,59.965,1483605003,"201051344000685","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,606447.7,606447.7,18822,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605047,1456249.00
01/05/2017 03:30,2,0.000,ALERT,212.83,302.37,59.949,1483605003,"201051344000917","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,603543.9,603543.9,18826,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605049,1456250.00
01/05/2017 03:30,2,0.000,ALERT,213.06,303.28,59.944,1483605003,"201051344001145","219011344069620",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,609293.9,609293.9,18686,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605051,1456251.00
01/05/2017 03:30,2,0.000,ALERT,212.83,302.37,59.959,1483605003,"201051344000651","219011344069620",0.00,-14.00,0,300.57,304.18,0.0,0.0,0.000,602189.8,602189.8,18866,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605052,1456252.00
01/05/2017 03:30,2,0.000,ALERT,211.70,300.87,59.975,1483605003,"274151322000088","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,825359.9,825359.9,18652,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605054,1456253.00
01/05/2017 03:30,2,0.000,ALERT,212.83,300.57,59.933,1483605003,"274151322000068","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,715943.8,715943.8,19054,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605056,1456254.00
01/05/2017 03:30,2,0.000,ALERT,212.38,302.98,59.986,1483605003,"201051344001135","219011344069620",0.00,-12.00,0,301.47,305.08,0.0,0.0,0.000,597864.7,597864.7,18906,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605058,1456255.00
01/05/2017 03:30,2,0.000,ALERT,212.61,303.58,59.949,1483605003,"201051344000594","219011344069620",0.00,-12.00,0,300.57,305.38,0.0,0.0,0.000,612777.2,612777.2,18797,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605060,1456256.00
01/05/2017 03:30,2,0.000,ALERT,212.83,302.68,59.959,1483605003,"201051344001203","219011344069620",0.00,-12.00,0,300.57,306.28,0.0,0.0,0.000,606052.3,606052.3,18914,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605062,1456257.00
01/05/2017 03:30,2,0.000,ALERT,211.93,301.47,59.944,1483605003,"274151322000054","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,841594.5,841594.5,18738,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605063,1456258.00
01/05/2017 03:30,2,0.000,ALERT,213.29,302.37,59.954,1483605003,"201051344000867","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,599246.9,599246.9,18882,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605065,1456259.00
01/05/2017 03:30,2,0.000,ALERT,212.83,302.68,59.954,1483605003,"201051344001093","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,602932.5,602932.5,18824,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605067,1456260.00
01/05/2017 03:30,2,0.000,ALERT,212.83,303.28,59.959,1483605003,"201051344000900","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,617347.0,617347.0,18602,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605069,1456261.00
01/05/2017 03:30,2,0.000,ALERT,213.06,302.37,59.922,1483605003,"201051344000648","219011344069620",0.00,-13.00,0,300.27,304.78,0.0,0.0,0.000,606313.5,606313.5,18589,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605071,1456262.00
01/05/2017 03:30,2,0.000,ALERT,213.06,303.88,59.991,1483605003,"201051344000569","219011344069620",0.00,-11.50,0,301.77,305.68,0.0,0.0,0.000,618634.6,618634.6,18526,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605073,1456263.00
01/05/2017 03:30,2,0.000,ALERT,213.06,303.28,59.996,1483605003,"201051344000983","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,609599.5,609599.5,18751,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605075,1456264.00
01/05/2017 03:30,2,0.000,ALERT,213.29,302.98,59.954,1483605003,"201051344001158","219011344069620",0.00,-13.00,0,300.57,304.48,0.0,0.0,0.000,600076.7,600076.7,18815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605076,1456265.00
01/05/2017 03:30,2,0.000,ALERT,213.51,303.58,59.981,1483605003,"201051344000576","219011344069620",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,609515.5,609515.5,18636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605078,1456266.00
01/05/2017 03:30,2,0.000,ALERT,212.16,299.97,59.922,1483605003,"274151322000087","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,813302.6,813302.6,18924,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605080,1456267.00
01/05/2017 03:45,2,0.000,ALERT,213.06,302.98,59.991,1483605903,"201051344000645","219011344069620",0.00,-11.00,0,288.85,304.78,0.0,0.0,0.000,608550.6,608550.6,18613,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605905,1456268.00
01/05/2017 03:45,2,0.000,ALERT,211.93,300.87,59.986,1483605903,"274151322000085","219011344069620",0.00,-11.50,0,287.65,304.18,0.0,0.0,0.000,840369.4,840369.4,18746,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605907,1456269.00
01/05/2017 03:45,2,0.000,ALERT,213.51,302.98,59.986,1483605903,"201051344000633","219011344069620",0.00,-12.00,0,287.35,304.48,0.0,0.0,0.000,599037.6,599037.6,18860,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605909,1456270.00
01/05/2017 03:45,2,0.000,ALERT,212.83,302.98,60.034,1483605903,"201051344000469","219011344069620",0.00,-13.00,0,287.95,304.78,0.0,0.0,0.000,601986.2,601986.2,18847,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605911,1456271.00
01/05/2017 03:45,2,0.000,ALERT,212.61,303.28,60.007,1483605903,"201051344000646","219011344069620",0.00,-12.00,0,288.25,304.48,0.0,0.0,0.000,598853.2,598853.2,18831,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605912,1456272.00
01/05/2017 03:45,2,0.000,ALERT,211.70,301.47,59.986,1483605903,"274151322000052","219011344069620",0.00,-12.00,0,287.95,304.48,0.0,0.0,0.000,867848.9,867848.9,18504,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605914,1456273.00
01/05/2017 03:45,2,0.000,ALERT,212.61,303.28,59.991,1483605903,"201051344000585","219011344069620",0.00,-12.00,0,288.25,304.78,0.0,0.0,0.000,609476.9,609476.9,18891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605916,1456274.00
01/05/2017 03:45,2,0.000,ALERT,212.61,303.58,60.002,1483605903,"201051344001230","219011344069620",0.00,-11.50,0,289.15,304.78,0.0,0.0,0.000,602049.6,602049.6,18745,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605918,1456275.00
01/05/2017 03:45,2,0.000,ALERT,213.06,303.88,59.996,1483605903,"201051344000582","219011344069620",0.00,-13.00,0,289.75,305.38,0.0,0.0,0.000,594149.0,594149.0,18861,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605920,1456276.00
01/05/2017 03:45,2,0.000,ALERT,212.16,302.98,59.991,1483605903,"201051344000955","219011344069620",0.00,-11.50,0,288.85,304.48,0.0,0.0,0.000,609312.4,609312.4,18821,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605921,1456277.00
01/05/2017 03:45,2,0.000,ALERT,211.70,300.27,59.991,1483605903,"274151322000094","219011344069620",0.00,-13.00,0,287.35,303.58,0.0,0.0,0.000,714916.5,714916.5,19171,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605923,1456278.00
01/05/2017 03:45,2,0.000,ALERT,212.83,303.28,59.996,1483605903,"201051344000579","219011344069620",0.00,-11.50,0,289.45,305.68,0.0,0.0,0.000,617236.1,617236.1,18761,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605925,1456279.00
01/05/2017 03:45,2,0.000,ALERT,212.38,303.28,60.028,1483605903,"201051344000890","219011344069620",0.00,-11.00,0,289.45,305.68,0.0,0.0,0.000,606123.7,606123.7,18891,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605927,1456280.00
01/05/2017 03:45,2,0.000,ALERT,212.83,302.98,59.975,1483605903,"201051344000438","219011344069620",0.00,-13.00,0,289.15,304.78,0.0,0.0,0.000,607426.3,607426.3,18898,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605929,1456281.00
01/05/2017 03:45,2,0.000,ALERT,212.83,302.07,59.991,1483605903,"201051344000417","219011344069620",0.00,-11.50,0,288.25,304.18,0.0,0.0,0.000,592670.4,592670.4,19013,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605931,1456282.00
01/05/2017 03:45,2,0.000,ALERT,212.16,301.47,60.007,1483605903,"274151322000083","219011344069620",0.00,-11.50,0,288.55,304.48,0.0,0.0,0.000,859291.4,859291.4,18538,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605932,1456283.00
01/05/2017 03:45,2,0.000,ALERT,212.61,301.47,59.981,1483605903,"274151322000076","219011344069620",0.00,-11.50,0,287.95,304.48,0.0,0.0,0.000,917273.8,917273.8,18629,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605934,1456284.00
01/05/2017 03:45,2,0.000,ALERT,212.61,303.58,60.002,1483605903,"201051344000868","219011344069620",0.00,-11.50,0,289.45,305.68,0.0,0.0,0.000,600319.5,600319.5,18855,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605936,1456285.00
01/05/2017 03:45,2,0.000,ALERT,212.16,302.07,60.028,1483605903,"274151322000095","219011344069620",0.00,-13.00,0,289.15,305.38,0.0,0.0,0.000,908218.0,908218.0,18677,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605938,1456286.00
01/05/2017 03:45,2,0.000,ALERT,212.61,302.07,59.996,1483605903,"201051344000988","219011344069620",0.00,-12.00,0,286.44,304.48,0.0,0.0,0.000,564534.6,564534.6,18891,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605940,1456287.00
01/05/2017 03:45,2,0.000,ALERT,212.38,302.37,60.007,1483605903,"201051344001025","219011344069620",0.00,-13.00,0,288.25,305.08,0.0,0.0,0.000,607645.0,607645.0,18921,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605941,1456288.00
01/05/2017 03:45,2,0.000,ALERT,212.61,302.98,60.012,1483605903,"201051344000458","219011344069620",0.00,-9.00,0,288.85,305.68,0.0,0.0,0.000,608688.1,608688.1,18751,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605943,1456289.00
01/05/2017 03:45,2,0.000,ALERT,213.29,302.98,59.965,1483605903,"201051344000853","219011344069620",0.00,-12.00,0,288.85,305.08,0.0,0.0,0.000,608394.6,608394.6,18677,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605945,1456290.00
01/05/2017 03:45,2,0.000,ALERT,213.06,303.28,60.007,1483605903,"201051344000685","219011344069620",0.00,-11.50,0,288.85,304.78,0.0,0.0,0.000,606447.7,606447.7,18824,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605947,1456291.00
01/05/2017 03:45,2,0.000,ALERT,212.83,302.98,59.991,1483605903,"201051344000917","219011344069620",0.00,-10.00,0,287.65,303.88,0.0,0.0,0.000,603543.9,603543.9,18828,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605949,1456292.00
01/05/2017 03:45,2,0.000,ALERT,213.06,303.28,60.002,1483605903,"201051344001145","219011344069620",0.00,-11.50,0,289.15,305.38,0.0,0.0,0.000,609293.9,609293.9,18688,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605950,1456293.00
01/05/2017 03:45,2,0.000,ALERT,212.83,302.07,60.002,1483605903,"201051344000651","219011344069620",0.00,-14.00,0,288.25,304.18,0.0,0.0,0.000,602189.8,602189.8,18868,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605952,1456294.00
01/05/2017 03:45,2,0.000,ALERT,211.70,301.17,59.991,1483605903,"274151322000088","219011344069620",0.00,-11.00,0,287.95,303.58,0.0,0.0,0.000,825359.9,825359.9,18654,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605954,1456295.00
01/05/2017 03:45,2,0.000,ALERT,212.61,300.57,59.986,1483605903,"274151322000068","219011344069620",0.00,-11.00,0,287.65,303.28,0.0,0.0,0.000,715943.8,715943.8,19056,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605956,1456296.00
01/05/2017 03:45,2,0.000,ALERT,212.38,303.28,59.965,1483605903,"201051344001135","219011344069620",0.00,-12.00,0,289.15,305.08,0.0,0.0,0.000,597864.7,597864.7,18908,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605957,1456297.00
01/05/2017 03:45,2,0.000,ALERT,212.38,303.58,60.023,1483605903,"201051344000594","219011344069620",0.00,-12.00,0,288.55,305.08,0.0,0.0,0.000,612777.2,612777.2,18799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605959,1456298.00
01/05/2017 03:45,2,0.000,ALERT,212.61,302.37,60.028,1483605903,"201051344001203","219011344069620",0.00,-13.00,0,288.55,305.98,0.0,0.0,0.000,606052.3,606052.3,18916,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605961,1456299.00
01/05/2017 03:45,2,0.000,ALERT,211.70,301.77,60.007,1483605903,"274151322000054","219011344069620",0.00,-11.00,0,288.25,304.18,0.0,0.0,0.000,841594.5,841594.5,18740,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605963,1456300.00
01/05/2017 03:45,2,0.000,ALERT,213.06,302.37,60.034,1483605903,"201051344000867","219011344069620",0.00,-11.00,0,287.95,305.08,0.0,0.0,0.000,599246.9,599246.9,18884,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605965,1456301.00
01/05/2017 03:45,2,0.000,ALERT,212.61,302.68,59.991,1483605903,"201051344001093","219011344069620",0.00,-10.00,0,288.55,304.48,0.0,0.0,0.000,602932.5,602932.5,18826,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605966,1456302.00
01/05/2017 03:45,2,0.000,ALERT,212.61,302.98,60.007,1483605903,"201051344000900","219011344069620",0.00,-12.00,0,288.55,304.78,0.0,0.0,0.000,617347.0,617347.0,18604,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605968,1456303.00
01/05/2017 03:45,2,0.000,ALERT,212.83,302.07,59.996,1483605903,"201051344000648","219011344069620",0.00,-13.00,0,287.95,304.78,0.0,0.0,0.000,606313.5,606313.5,18591,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605970,1456304.00
01/05/2017 03:45,2,0.000,ALERT,212.83,303.58,59.986,1483605903,"201051344000569","219011344069620",0.00,-12.00,0,289.15,305.98,0.0,0.0,0.000,618634.6,618634.6,18528,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605972,1456305.00
01/05/2017 03:45,2,0.000,ALERT,212.83,303.28,59.986,1483605903,"201051344000983","219011344069620",0.00,-11.50,0,288.85,305.38,0.0,0.0,0.000,609599.5,609599.5,18753,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605974,1456306.00
01/05/2017 03:45,2,0.000,ALERT,212.83,302.68,59.991,1483605903,"201051344001158","219011344069620",0.00,-11.50,0,288.25,304.48,0.0,0.0,0.000,600076.7,600076.7,18817,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483605976,1456307.00
01/05/2017 03:45,2,0.000,ALERT,213.29,303.28,59.986,1483605903,"201051344000576","219011344069620",0.00,-12.00,0,289.15,305.08,0.0,0.0,0.000,609515.5,609515.5,18638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605977,1456308.00
01/05/2017 03:45,2,0.000,ALERT,211.93,299.97,59.975,1483605903,"274151322000087","219011344069620",0.00,-11.00,0,287.35,303.28,0.0,0.0,0.000,813302.6,813302.6,18926,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483605979,1456309.00
01/05/2017 04:00,2,0.000,ALERT,213.29,302.98,59.981,1483606803,"201051344000645","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,608550.6,608550.6,18615,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483606805,1456310.00
01/05/2017 04:00,2,0.000,ALERT,212.16,301.17,59.965,1483606803,"274151322000085","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,840369.4,840369.4,18748,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606807,1456311.00
01/05/2017 04:00,2,0.000,ALERT,213.51,302.98,59.981,1483606803,"201051344000633","219011344069620",0.00,-12.00,0,299.37,304.78,0.0,0.0,0.000,599037.6,599037.6,18862,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483606809,1456312.00
01/05/2017 04:00,2,0.000,ALERT,212.83,302.98,59.975,1483606803,"201051344000469","219011344069620",0.00,-13.00,0,299.67,304.78,0.0,0.0,0.000,601986.2,601986.2,18849,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606811,1456313.00
01/05/2017 04:00,2,0.000,ALERT,212.83,303.58,59.981,1483606803,"201051344000646","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,598853.2,598853.2,18833,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606813,1456314.00
01/05/2017 04:00,2,0.000,ALERT,211.70,301.47,59.938,1483606803,"274151322000052","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,867848.9,867848.9,18506,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606814,1456315.00
01/05/2017 04:00,2,0.000,ALERT,213.06,303.88,59.965,1483606803,"201051344000585","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,609476.9,609476.9,18893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483606816,1456316.00
01/05/2017 04:00,2,0.000,ALERT,213.06,303.88,59.986,1483606803,"201051344001230","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,602049.6,602049.6,18747,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606818,1456317.00
01/05/2017 04:00,2,0.000,ALERT,213.51,304.48,59.981,1483606803,"201051344000582","219011344069620",0.00,-13.00,0,302.07,305.68,0.0,0.0,0.000,594149.0,594149.0,18863,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606820,1456318.00
01/05/2017 04:00,2,0.000,ALERT,212.61,303.28,59.981,1483606803,"201051344000955","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,609312.4,609312.4,18823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606822,1456319.00
01/05/2017 04:00,2,0.000,ALERT,211.70,300.57,59.981,1483606803,"274151322000094","219011344069620",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,714916.5,714916.5,19173,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606823,1456320.00
01/05/2017 04:00,2,0.000,ALERT,212.61,303.28,59.981,1483606803,"201051344000579","219011344069620",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,617236.1,617236.1,18763,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606825,1456321.00
01/05/2017 04:00,2,0.000,ALERT,212.61,303.88,59.991,1483606803,"201051344000890","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,606123.7,606123.7,18893,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606827,1456322.00
01/05/2017 04:00,2,0.000,ALERT,213.06,303.58,59.970,1483606803,"201051344000438","219011344069620",0.00,-13.00,0,300.87,305.08,0.0,0.0,0.000,607426.3,607426.3,18900,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606829,1456323.00
01/05/2017 04:00,2,0.000,ALERT,213.29,302.98,59.975,1483606803,"201051344000417","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,592670.4,592670.4,19015,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606830,1456324.00
01/05/2017 04:00,2,0.000,ALERT,212.16,302.07,59.965,1483606803,"274151322000083","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,859291.4,859291.4,18540,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606832,1456325.00
01/05/2017 04:00,2,0.000,ALERT,212.61,301.17,59.970,1483606803,"274151322000076","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,917273.8,917273.8,18631,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606834,1456326.00
01/05/2017 04:00,2,0.000,ALERT,212.61,303.88,59.981,1483606803,"201051344000868","219011344069620",0.00,-12.00,0,301.77,305.38,0.0,0.0,0.000,600319.5,600319.5,18857,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606836,1456327.00
01/05/2017 04:00,2,0.000,ALERT,211.93,302.07,59.965,1483606803,"274151322000095","219011344069620",0.00,-13.00,0,300.27,304.18,0.0,0.0,0.000,908218.0,908218.0,18679,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606838,1456328.00
01/05/2017 04:00,2,0.000,ALERT,212.38,302.98,59.954,1483606803,"201051344000988","219011344069620",0.00,-11.00,0,298.17,304.48,0.0,0.0,0.000,564534.6,564534.6,18893,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606840,1456329.00
01/05/2017 04:00,2,0.000,ALERT,212.83,302.37,59.975,1483606803,"201051344001025","219011344069620",0.00,-13.00,0,300.27,305.38,0.0,0.0,0.000,607645.0,607645.0,18923,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606841,1456330.00
01/05/2017 04:00,2,0.000,ALERT,212.61,302.98,59.975,1483606803,"201051344000458","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,608688.1,608688.1,18753,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606843,1456331.00
01/05/2017 04:00,2,0.000,ALERT,213.06,302.98,59.954,1483606803,"201051344000853","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,608394.6,608394.6,18679,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606845,1456332.00
01/05/2017 04:00,2,0.000,ALERT,213.29,303.28,59.928,1483606803,"201051344000685","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,606447.7,606447.7,18826,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483606847,1456333.00
01/05/2017 04:00,2,0.000,ALERT,213.06,302.98,59.965,1483606803,"201051344000917","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,603543.9,603543.9,18830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606849,1456334.00
01/05/2017 04:00,2,0.000,ALERT,213.29,303.58,59.986,1483606803,"201051344001145","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,609293.9,609293.9,18690,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483606851,1456335.00
01/05/2017 04:00,2,0.000,ALERT,213.06,302.37,59.959,1483606803,"201051344000651","219011344069620",0.00,-14.00,0,300.57,304.18,0.0,0.0,0.000,602189.8,602189.8,18870,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606853,1456336.00
01/05/2017 04:00,2,0.000,ALERT,211.48,300.27,59.959,1483606803,"274151322000088","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,825359.9,825359.9,18656,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483606854,1456337.00
01/05/2017 04:00,2,0.000,ALERT,212.61,300.27,59.959,1483606803,"274151322000068","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,715943.8,715943.8,19058,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606856,1456338.00
01/05/2017 04:00,2,0.000,ALERT,212.38,302.98,59.965,1483606803,"201051344001135","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,597864.7,597864.7,18910,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606858,1456339.00
01/05/2017 04:00,2,0.000,ALERT,212.16,303.28,59.959,1483606803,"201051344000594","219011344069620",0.00,-12.00,0,300.27,305.08,0.0,0.0,0.000,612777.2,612777.2,18801,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483606860,1456340.00
01/05/2017 04:00,2,0.000,ALERT,212.83,302.98,59.975,1483606803,"201051344001203","219011344069620",0.00,-12.00,0,300.87,306.28,0.0,0.0,0.000,606052.3,606052.3,18918,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606862,1456341.00
01/05/2017 04:00,2,0.000,ALERT,211.70,301.17,59.954,1483606803,"274151322000054","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,841594.5,841594.5,18742,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606863,1456342.00
01/05/2017 04:00,2,0.000,ALERT,212.83,302.37,59.959,1483606803,"201051344000867","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,599246.9,599246.9,18886,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483606865,1456343.00
01/05/2017 04:00,2,0.000,ALERT,212.61,302.98,59.949,1483606803,"201051344001093","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,602932.5,602932.5,18828,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606867,1456344.00
01/05/2017 04:00,2,0.000,ALERT,212.38,302.68,59.954,1483606803,"201051344000900","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,617347.0,617347.0,18606,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606869,1456345.00
01/05/2017 04:00,2,0.000,ALERT,212.61,301.77,59.965,1483606803,"201051344000648","219011344069620",0.00,-13.00,0,299.97,304.78,0.0,0.0,0.000,606313.5,606313.5,18593,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483606871,1456346.00
01/05/2017 04:00,2,0.000,ALERT,212.61,303.28,59.970,1483606803,"201051344000569","219011344069620",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,618634.6,618634.6,18530,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606872,1456347.00
01/05/2017 04:00,2,0.000,ALERT,212.61,302.37,59.965,1483606803,"201051344000983","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,609599.5,609599.5,18755,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483606874,1456348.00
01/05/2017 04:00,2,0.000,ALERT,212.61,302.68,59.922,1483606803,"201051344001158","219011344069620",0.00,-14.00,0,300.27,304.78,0.0,0.0,0.000,600076.7,600076.7,18819,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606876,1456349.00
01/05/2017 04:00,2,0.000,ALERT,212.83,302.98,59.970,1483606803,"201051344000576","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,609515.5,609515.5,18640,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483606878,1456350.00
01/05/2017 04:00,2,0.000,ALERT,211.93,300.27,59.959,1483606803,"274151322000087","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,813302.6,813302.6,18928,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483606879,1456351.00
01/05/2017 04:15,2,0.000,ALERT,213.29,302.98,59.981,1483607703,"201051344000645","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,608550.6,608550.6,18617,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607705,1456352.00
01/05/2017 04:15,2,0.000,ALERT,212.16,301.47,59.981,1483607703,"274151322000085","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,840369.4,840369.4,18750,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607707,1456353.00
01/05/2017 04:15,2,0.000,ALERT,213.51,302.98,59.991,1483607703,"201051344000633","219011344069620",0.00,-12.00,0,299.37,304.48,0.0,0.0,0.000,599037.6,599037.6,18864,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607709,1456354.00
01/05/2017 04:15,2,0.000,ALERT,212.83,302.98,59.991,1483607703,"201051344000469","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,601986.2,601986.2,18851,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607710,1456355.00
01/05/2017 04:15,2,0.000,ALERT,212.61,302.98,59.986,1483607703,"201051344000646","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,598853.2,598853.2,18835,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607712,1456356.00
01/05/2017 04:15,2,0.000,ALERT,211.93,302.37,59.975,1483607703,"274151322000052","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,867848.9,867848.9,18508,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607714,1456357.00
