ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 04:15,2,0.000,ALERT,212.83,302.68,59.991,1483607703,"201051344000585","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,609476.9,609476.9,18895,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607716,1456358.00
01/05/2017 04:15,2,0.000,ALERT,212.83,303.28,60.007,1483607703,"201051344001230","219011344069620",0.00,-11.50,0,301.47,305.08,0.0,0.0,0.000,602049.6,602049.6,18749,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607718,1456359.00
01/05/2017 04:15,2,0.000,ALERT,213.29,303.58,59.981,1483607703,"201051344000582","219011344069620",0.00,-13.00,0,302.07,305.68,0.0,0.0,0.000,594149.0,594149.0,18865,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607720,1456360.00
01/05/2017 04:15,2,0.000,ALERT,212.38,302.68,59.991,1483607703,"201051344000955","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,609312.4,609312.4,18825,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483607721,1456361.00
01/05/2017 04:15,2,0.000,ALERT,212.38,301.47,59.975,1483607703,"274151322000094","219011344069620",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,714916.5,714916.5,19175,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607723,1456362.00
01/05/2017 04:15,2,0.000,ALERT,213.06,303.88,59.970,1483607703,"201051344000579","219011344069620",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,617236.1,617236.1,18765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483607725,1456363.00
01/05/2017 04:15,2,0.000,ALERT,212.61,303.28,59.954,1483607703,"201051344000890","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,606123.7,606123.7,18895,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607727,1456364.00
01/05/2017 04:15,2,0.000,ALERT,212.83,302.68,59.975,1483607703,"201051344000438","219011344069620",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,607426.3,607426.3,18902,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607729,1456365.00
01/05/2017 04:15,2,0.000,ALERT,213.06,302.37,59.975,1483607703,"201051344000417","219011344069620",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,592670.4,592670.4,19017,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607730,1456366.00
01/05/2017 04:15,2,0.000,ALERT,212.38,302.37,59.996,1483607703,"274151322000083","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,859291.4,859291.4,18542,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607732,1456367.00
01/05/2017 04:15,2,0.000,ALERT,213.06,301.77,59.933,1483607703,"274151322000076","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,917273.8,917273.8,18633,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607734,1456368.00
01/05/2017 04:15,2,0.000,ALERT,212.83,303.58,59.965,1483607703,"201051344000868","219011344069620",0.00,-12.00,0,301.77,305.38,0.0,0.0,0.000,600319.5,600319.5,18859,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607736,1456369.00
01/05/2017 04:15,2,0.000,ALERT,212.38,302.68,59.970,1483607703,"274151322000095","219011344069620",0.00,-13.00,0,300.57,303.88,0.0,0.0,0.000,908218.0,908218.0,18681,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607738,1456370.00
01/05/2017 04:15,2,0.000,ALERT,212.61,302.98,59.970,1483607703,"201051344000988","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,564534.6,564534.6,18895,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483607739,1456371.00
01/05/2017 04:15,2,0.000,ALERT,212.61,302.07,59.965,1483607703,"201051344001025","219011344069620",0.00,-13.00,0,300.27,305.38,0.0,0.0,0.000,607645.0,607645.0,18925,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607741,1456372.00
01/05/2017 04:15,2,0.000,ALERT,212.83,303.28,59.975,1483607703,"201051344000458","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,608688.1,608688.1,18755,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483607743,1456373.00
01/05/2017 04:15,2,0.000,ALERT,213.29,302.98,59.938,1483607703,"201051344000853","219011344069620",0.00,-12.00,0,301.17,304.78,0.0,0.0,0.000,608394.6,608394.6,18681,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607745,1456374.00
01/05/2017 04:15,2,0.000,ALERT,213.29,302.98,59.975,1483607703,"201051344000685","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,606447.7,606447.7,18828,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607747,1456375.00
01/05/2017 04:15,2,0.000,ALERT,213.06,302.37,59.965,1483607703,"201051344000917","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,603543.9,603543.9,18832,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607748,1456376.00
01/05/2017 04:15,2,0.000,ALERT,213.06,302.98,59.965,1483607703,"201051344001145","219011344069620",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,609293.9,609293.9,18692,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607750,1456377.00
01/05/2017 04:15,2,0.000,ALERT,212.83,302.07,59.970,1483607703,"201051344000651","219011344069620",0.00,-14.00,0,300.57,304.18,0.0,0.0,0.000,602189.8,602189.8,18872,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483607752,1456378.00
01/05/2017 04:15,2,0.000,ALERT,211.93,301.17,59.991,1483607703,"274151322000088","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,825359.9,825359.9,18658,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607754,1456379.00
01/05/2017 04:15,2,0.000,ALERT,213.06,301.47,59.965,1483607703,"274151322000068","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,715943.8,715943.8,19060,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607756,1456380.00
01/05/2017 04:15,2,0.000,ALERT,212.38,302.68,60.012,1483607703,"201051344001135","219011344069620",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,597864.7,597864.7,18912,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607757,1456381.00
01/05/2017 04:15,2,0.000,ALERT,212.38,303.58,59.970,1483607703,"201051344000594","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,612777.2,612777.2,18803,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607759,1456382.00
01/05/2017 04:15,2,0.000,ALERT,212.83,302.68,59.996,1483607703,"201051344001203","219011344069620",0.00,-12.00,0,300.87,306.28,0.0,0.0,0.000,606052.3,606052.3,18920,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607761,1456383.00
01/05/2017 04:15,2,0.000,ALERT,211.93,302.07,59.991,1483607703,"274151322000054","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,841594.5,841594.5,18744,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607763,1456384.00
01/05/2017 04:15,2,0.000,ALERT,213.06,302.68,59.965,1483607703,"201051344000867","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,599246.9,599246.9,18888,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607765,1456385.00
01/05/2017 04:15,2,0.000,ALERT,212.61,302.68,59.970,1483607703,"201051344001093","219011344069620",0.00,-10.00,0,300.87,304.18,0.0,0.0,0.000,602932.5,602932.5,18830,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607767,1456386.00
01/05/2017 04:15,2,0.000,ALERT,212.61,303.28,59.970,1483607703,"201051344000900","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,617347.0,617347.0,18608,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607768,1456387.00
01/05/2017 04:15,2,0.000,ALERT,213.06,302.37,59.965,1483607703,"201051344000648","219011344069620",0.00,-13.00,0,299.37,304.48,0.0,0.0,0.000,606313.5,606313.5,18595,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607770,1456388.00
01/05/2017 04:15,2,0.000,ALERT,212.83,303.58,59.975,1483607703,"201051344000569","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,618634.6,618634.6,18532,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607772,1456389.00
01/05/2017 04:15,2,0.000,ALERT,212.83,303.28,59.949,1483607703,"201051344000983","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,609599.5,609599.5,18757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607774,1456390.00
01/05/2017 04:15,2,0.000,ALERT,213.06,303.28,59.975,1483607703,"201051344001158","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,600076.7,600076.7,18821,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483607776,1456391.00
01/05/2017 04:15,2,0.000,ALERT,213.29,303.88,59.975,1483607703,"201051344000576","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,609515.5,609515.5,18642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483607778,1456392.00
01/05/2017 04:15,2,0.000,ALERT,212.38,301.17,59.965,1483607703,"274151322000087","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,813302.6,813302.6,18930,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483607780,1456393.00
01/05/2017 04:30,2,0.000,ALERT,213.29,302.68,59.975,1483608604,"201051344000645","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,608550.6,608550.6,18619,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608606,1456394.00
01/05/2017 04:30,2,0.000,ALERT,212.16,301.17,59.975,1483608604,"274151322000085","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,840369.4,840369.4,18752,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608607,1456395.00
01/05/2017 04:30,2,0.000,ALERT,213.51,302.68,59.975,1483608604,"201051344000633","219011344069620",0.00,-12.00,0,299.67,304.78,0.0,0.0,0.000,599037.6,599037.6,18866,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608609,1456396.00
01/05/2017 04:30,2,0.000,ALERT,212.83,302.68,59.975,1483608604,"201051344000469","219011344069620",0.00,-13.00,0,299.97,304.78,0.0,0.0,0.000,601986.2,601986.2,18853,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608611,1456397.00
01/05/2017 04:30,2,0.000,ALERT,212.61,302.98,59.938,1483608604,"201051344000646","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,598853.2,598853.2,18837,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608613,1456398.00
01/05/2017 04:30,2,0.000,ALERT,211.70,300.87,59.965,1483608604,"274151322000052","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,867848.9,867848.9,18510,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608614,1456399.00
01/05/2017 04:30,2,0.000,ALERT,212.83,303.28,59.975,1483608604,"201051344000585","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,609476.9,609476.9,18897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483608616,1456400.00
01/05/2017 04:30,2,0.000,ALERT,212.61,303.28,59.991,1483608604,"201051344001230","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,602049.6,602049.6,18751,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608618,1456401.00
01/05/2017 04:30,2,0.000,ALERT,213.06,303.58,59.965,1483608604,"201051344000582","219011344069620",0.00,-13.00,0,301.77,305.38,0.0,0.0,0.000,594149.0,594149.0,18867,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608620,1456402.00
01/05/2017 04:30,2,0.000,ALERT,212.16,302.98,59.975,1483608604,"201051344000955","219011344069620",0.00,-11.50,0,301.17,304.48,0.0,0.0,0.000,609312.4,609312.4,18827,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608622,1456403.00
01/05/2017 04:30,2,0.000,ALERT,211.93,300.57,59.970,1483608604,"274151322000094","219011344069620",0.00,-13.00,0,299.37,302.98,0.0,0.0,0.000,714916.5,714916.5,19177,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608623,1456404.00
01/05/2017 04:30,2,0.000,ALERT,212.83,303.28,59.981,1483608604,"201051344000579","219011344069620",0.00,-11.50,0,302.07,305.98,0.0,0.0,0.000,617236.1,617236.1,18767,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483608625,1456405.00
01/05/2017 04:30,2,0.000,ALERT,212.38,303.28,59.986,1483608604,"201051344000890","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,606123.7,606123.7,18897,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608627,1456406.00
01/05/2017 04:30,2,0.000,ALERT,212.83,302.68,59.970,1483608604,"201051344000438","219011344069620",0.00,-12.00,0,301.17,304.78,0.0,0.0,0.000,607426.3,607426.3,18904,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608629,1456407.00
01/05/2017 04:30,2,0.000,ALERT,212.83,302.07,59.981,1483608604,"201051344000417","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,592670.4,592670.4,19019,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608631,1456408.00
01/05/2017 04:30,2,0.000,ALERT,211.93,301.47,59.981,1483608604,"274151322000083","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,859291.4,859291.4,18544,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608633,1456409.00
01/05/2017 04:30,2,0.000,ALERT,212.38,302.07,59.970,1483608604,"274151322000076","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,917273.8,917273.8,18635,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483608635,1456410.00
01/05/2017 04:30,2,0.000,ALERT,212.38,303.28,59.975,1483608604,"201051344000868","219011344069620",0.00,-12.00,0,302.07,305.68,0.0,0.0,0.000,600319.5,600319.5,18861,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608636,1456411.00
01/05/2017 04:30,2,0.000,ALERT,211.93,302.37,59.970,1483608604,"274151322000095","219011344069620",0.00,-13.00,0,301.17,304.78,0.0,0.0,0.000,908218.0,908218.0,18683,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608638,1456412.00
01/05/2017 04:30,2,0.000,ALERT,212.38,302.37,59.965,1483608604,"201051344000988","219011344069620",0.00,-11.50,0,298.77,304.48,0.0,0.0,0.000,564534.6,564534.6,18897,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608640,1456413.00
01/05/2017 04:30,2,0.000,ALERT,212.38,301.77,59.981,1483608604,"201051344001025","219011344069620",0.00,-13.00,0,299.97,305.08,0.0,0.0,0.000,607645.0,607645.0,18927,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608642,1456414.00
01/05/2017 04:30,2,0.000,ALERT,212.38,302.37,59.944,1483608604,"201051344000458","219011344069620",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,608688.1,608688.1,18757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608643,1456415.00
01/05/2017 04:30,2,0.000,ALERT,213.06,302.07,59.975,1483608604,"201051344000853","219011344069620",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,608394.6,608394.6,18683,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608645,1456416.00
01/05/2017 04:30,2,0.000,ALERT,212.83,302.68,59.933,1483608604,"201051344000685","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,606447.7,606447.7,18830,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608647,1456417.00
01/05/2017 04:30,2,0.000,ALERT,212.83,302.37,59.965,1483608604,"201051344000917","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,603543.9,603543.9,18834,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608649,1456418.00
01/05/2017 04:30,2,0.000,ALERT,212.83,302.68,59.922,1483608604,"201051344001145","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,609293.9,609293.9,18694,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608651,1456419.00
01/05/2017 04:30,2,0.000,ALERT,212.61,302.07,59.975,1483608604,"201051344000651","219011344069620",0.00,-14.00,0,300.27,303.88,0.0,0.0,0.000,602189.8,602189.8,18874,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483608652,1456420.00
01/05/2017 04:30,2,0.000,ALERT,211.48,300.27,59.959,1483608604,"274151322000088","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,825359.9,825359.9,18660,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608654,1456421.00
01/05/2017 04:30,2,0.000,ALERT,212.61,299.97,59.959,1483608604,"274151322000068","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,715943.8,715943.8,19062,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483608656,1456422.00
01/05/2017 04:30,2,0.000,ALERT,212.16,302.98,59.965,1483608604,"201051344001135","219011344069620",0.00,-12.00,0,301.17,304.78,0.0,0.0,0.000,597864.7,597864.7,18914,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608658,1456423.00
01/05/2017 04:30,2,0.000,ALERT,212.16,302.98,59.959,1483608604,"201051344000594","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,612777.2,612777.2,18805,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608659,1456424.00
01/05/2017 04:30,2,0.000,ALERT,212.61,302.37,59.975,1483608604,"201051344001203","219011344069620",0.00,-12.00,0,300.57,305.98,0.0,0.0,0.000,606052.3,606052.3,18922,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608661,1456425.00
01/05/2017 04:30,2,0.000,ALERT,211.93,301.77,59.965,1483608604,"274151322000054","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,841594.5,841594.5,18746,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608663,1456426.00
01/05/2017 04:30,2,0.000,ALERT,212.83,302.07,59.965,1483608604,"201051344000867","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,599246.9,599246.9,18890,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608665,1456427.00
01/05/2017 04:30,2,0.000,ALERT,212.61,302.68,59.965,1483608604,"201051344001093","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,602932.5,602932.5,18832,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483608667,1456428.00
01/05/2017 04:30,2,0.000,ALERT,212.38,302.37,59.954,1483608604,"201051344000900","219011344069620",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,617347.0,617347.0,18610,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483608669,1456429.00
01/05/2017 04:30,2,0.000,ALERT,212.83,301.47,59.965,1483608604,"201051344000648","219011344069620",0.00,-13.00,0,300.27,305.08,0.0,0.0,0.000,606313.5,606313.5,18597,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483608670,1456430.00
01/05/2017 04:30,2,0.000,ALERT,212.61,302.98,59.970,1483608604,"201051344000569","219011344069620",0.00,-11.50,0,301.77,305.68,0.0,0.0,0.000,618634.6,618634.6,18534,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608672,1456431.00
01/05/2017 04:30,2,0.000,ALERT,212.61,302.37,59.965,1483608604,"201051344000983","219011344069620",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,609599.5,609599.5,18759,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608674,1456432.00
01/05/2017 04:30,2,0.000,ALERT,212.83,302.07,59.959,1483608604,"201051344001158","219011344069620",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,600076.7,600076.7,18823,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608676,1456433.00
01/05/2017 04:30,2,0.000,ALERT,212.61,302.37,59.959,1483608604,"201051344000576","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,609515.5,609515.5,18644,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483608678,1456434.00
01/05/2017 04:30,2,0.000,ALERT,212.16,300.57,59.949,1483608604,"274151322000087","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,813302.6,813302.6,18932,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483608679,1456435.00
01/05/2017 04:45,2,0.000,ALERT,213.06,302.07,59.954,1483609503,"201051344000645","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,608550.6,608550.6,18621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483609505,1456436.00
01/05/2017 04:45,2,0.000,ALERT,212.16,301.17,59.959,1483609503,"274151322000085","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,840369.4,840369.4,18754,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609507,1456437.00
01/05/2017 04:45,2,0.000,ALERT,213.06,301.77,59.970,1483609503,"201051344000633","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,599037.6,599037.6,18868,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609508,1456438.00
01/05/2017 04:45,2,0.000,ALERT,212.61,302.37,59.965,1483609503,"201051344000469","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,601986.2,601986.2,18855,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609510,1456439.00
01/05/2017 04:45,2,0.000,ALERT,212.38,302.98,59.970,1483609503,"201051344000646","219011344069620",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,598853.2,598853.2,18839,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609512,1456440.00
01/05/2017 04:45,2,0.000,ALERT,211.70,300.57,59.954,1483609503,"274151322000052","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,867848.9,867848.9,18512,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609514,1456441.00
01/05/2017 04:45,2,0.000,ALERT,212.83,303.28,59.975,1483609503,"201051344000585","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,609476.9,609476.9,18899,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609515,1456442.00
01/05/2017 04:45,2,0.000,ALERT,212.61,303.28,59.954,1483609503,"201051344001230","219011344069620",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,602049.6,602049.6,18753,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609517,1456443.00
01/05/2017 04:45,2,0.000,ALERT,213.06,303.58,59.959,1483609503,"201051344000582","219011344069620",0.00,-13.00,0,301.77,305.08,0.0,0.0,0.000,594149.0,594149.0,18869,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483609519,1456444.00
01/05/2017 04:45,2,0.000,ALERT,212.16,302.98,59.928,1483609503,"201051344000955","219011344069620",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,609312.4,609312.4,18829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609521,1456445.00
01/05/2017 04:45,2,0.000,ALERT,211.93,300.27,59.954,1483609503,"274151322000094","219011344069620",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,714916.5,714916.5,19179,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609523,1456446.00
01/05/2017 04:45,2,0.000,ALERT,212.83,302.98,59.970,1483609503,"201051344000579","219011344069620",0.00,-11.50,0,301.47,305.08,0.0,0.0,0.000,617236.1,617236.1,18769,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483609524,1456447.00
01/05/2017 04:45,2,0.000,ALERT,212.61,303.58,59.970,1483609503,"201051344000890","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,606123.7,606123.7,18899,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609526,1456448.00
01/05/2017 04:45,2,0.000,ALERT,212.61,302.98,59.970,1483609503,"201051344000438","219011344069620",0.00,-13.00,0,301.17,304.78,0.0,0.0,0.000,607426.3,607426.3,18906,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609528,1456449.00
01/05/2017 04:45,2,0.000,ALERT,212.83,302.68,59.975,1483609503,"201051344000417","219011344069620",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,592670.4,592670.4,19021,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609530,1456450.00
01/05/2017 04:45,2,0.000,ALERT,212.16,301.17,60.007,1483609503,"274151322000083","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,859291.4,859291.4,18546,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483609531,1456451.00
01/05/2017 04:45,2,0.000,ALERT,212.83,301.17,59.981,1483609503,"274151322000076","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,917273.8,917273.8,18637,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483609533,1456452.00
01/05/2017 04:45,2,0.000,ALERT,212.61,303.28,59.981,1483609503,"201051344000868","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,600319.5,600319.5,18863,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609535,1456453.00
01/05/2017 04:45,2,0.000,ALERT,212.16,302.37,59.970,1483609503,"274151322000095","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,908218.0,908218.0,18685,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609537,1456454.00
01/05/2017 04:45,2,0.000,ALERT,212.38,302.37,59.991,1483609503,"201051344000988","219011344069620",0.00,-11.50,0,297.57,304.18,0.0,0.0,0.000,564534.6,564534.6,18899,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483609539,1456455.00
01/05/2017 04:45,2,0.000,ALERT,212.38,302.07,59.944,1483609503,"201051344001025","219011344069620",0.00,-13.00,0,299.97,304.78,0.0,0.0,0.000,607645.0,607645.0,18929,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609541,1456456.00
01/05/2017 04:45,2,0.000,ALERT,212.61,302.68,59.996,1483609503,"201051344000458","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,608688.1,608688.1,18759,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609542,1456457.00
01/05/2017 04:45,2,0.000,ALERT,213.06,302.37,59.996,1483609503,"201051344000853","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,608394.6,608394.6,18685,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609544,1456458.00
01/05/2017 04:45,2,0.000,ALERT,212.83,302.68,59.996,1483609503,"201051344000685","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,606447.7,606447.7,18832,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609546,1456459.00
01/05/2017 04:45,2,0.000,ALERT,212.83,302.68,59.991,1483609503,"201051344000917","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,603543.9,603543.9,18836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483609548,1456460.00
01/05/2017 04:45,2,0.000,ALERT,212.83,303.28,60.028,1483609503,"201051344001145","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,609293.9,609293.9,18696,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609550,1456461.00
01/05/2017 04:45,2,0.000,ALERT,212.83,302.07,60.007,1483609503,"201051344000651","219011344069620",0.00,-14.00,0,300.27,303.88,0.0,0.0,0.000,602189.8,602189.8,18876,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609552,1456462.00
01/05/2017 04:45,2,0.000,ALERT,211.70,301.47,59.991,1483609503,"274151322000088","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,825359.9,825359.9,18662,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609553,1456463.00
01/05/2017 04:45,2,0.000,ALERT,212.83,300.87,59.996,1483609503,"274151322000068","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,715943.8,715943.8,19064,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609555,1456464.00
01/05/2017 04:45,2,0.000,ALERT,212.16,302.98,59.970,1483609503,"201051344001135","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,597864.7,597864.7,18916,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483609557,1456465.00
01/05/2017 04:45,2,0.000,ALERT,212.38,303.28,60.023,1483609503,"201051344000594","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,612777.2,612777.2,18807,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483609559,1456466.00
01/05/2017 04:45,2,0.000,ALERT,212.61,302.07,60.007,1483609503,"201051344001203","219011344069620",0.00,-12.00,0,300.57,305.98,0.0,0.0,0.000,606052.3,606052.3,18924,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609560,1456467.00
01/05/2017 04:45,2,0.000,ALERT,211.70,300.87,60.002,1483609503,"274151322000054","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,841594.5,841594.5,18748,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483609562,1456468.00
01/05/2017 04:45,2,0.000,ALERT,212.61,301.47,60.002,1483609503,"201051344000867","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,599246.9,599246.9,18892,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483609564,1456469.00
01/05/2017 04:45,2,0.000,ALERT,212.38,302.68,60.012,1483609503,"201051344001093","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,602932.5,602932.5,18834,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609566,1456470.00
01/05/2017 04:45,2,0.000,ALERT,212.38,302.37,60.007,1483609503,"201051344000900","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,617347.0,617347.0,18612,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609568,1456471.00
01/05/2017 04:45,2,0.000,ALERT,212.61,301.77,59.981,1483609503,"201051344000648","219011344069620",0.00,-13.00,0,299.07,304.18,0.0,0.0,0.000,606313.5,606313.5,18599,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609570,1456472.00
01/05/2017 04:45,2,0.000,ALERT,212.61,302.98,60.002,1483609503,"201051344000569","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,618634.6,618634.6,18536,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609571,1456473.00
01/05/2017 04:45,2,0.000,ALERT,212.61,302.37,60.002,1483609503,"201051344000983","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,609599.5,609599.5,18761,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609573,1456474.00
01/05/2017 04:45,2,0.000,ALERT,212.61,302.37,60.044,1483609503,"201051344001158","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,600076.7,600076.7,18825,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609575,1456475.00
01/05/2017 04:45,2,0.000,ALERT,213.06,302.98,60.002,1483609503,"201051344000576","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,609515.5,609515.5,18646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483609577,1456476.00
01/05/2017 04:45,2,0.000,ALERT,211.70,299.67,60.012,1483609503,"274151322000087","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,813302.6,813302.6,18934,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483609579,1456477.00
01/05/2017 05:00,2,0.000,ALERT,212.38,301.47,59.954,1483610404,"201051344000645","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,608550.6,608550.6,18623,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610406,1456478.00
01/05/2017 05:00,2,0.000,ALERT,211.48,300.57,59.938,1483610404,"274151322000085","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,840369.4,840369.4,18756,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610408,1456479.00
01/05/2017 05:00,2,0.000,ALERT,212.83,301.77,59.959,1483610404,"201051344000633","219011344069620",0.00,-12.00,0,298.47,304.18,0.0,0.0,0.000,599037.6,599037.6,18870,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610410,1456480.00
01/05/2017 05:00,2,0.000,ALERT,212.16,301.77,59.917,1483610404,"201051344000469","219011344069620",0.00,-13.00,0,299.07,304.18,0.0,0.0,0.000,601986.2,601986.2,18857,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483610412,1456481.00
01/05/2017 05:00,2,0.000,ALERT,211.93,301.77,59.965,1483610404,"201051344000646","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,598853.2,598853.2,18841,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610414,1456482.00
01/05/2017 05:00,2,0.000,ALERT,211.03,300.27,59.954,1483610404,"274151322000052","219011344069620",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,867848.9,867848.9,18514,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610415,1456483.00
01/05/2017 05:00,2,0.000,ALERT,212.16,301.77,59.975,1483610404,"201051344000585","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,609476.9,609476.9,18901,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610417,1456484.00
01/05/2017 05:00,2,0.000,ALERT,212.16,302.37,59.975,1483610404,"201051344001230","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,602049.6,602049.6,18755,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610419,1456485.00
01/05/2017 05:00,2,0.000,ALERT,212.61,302.68,59.944,1483610404,"201051344000582","219011344069620",0.00,-13.00,0,301.17,305.08,0.0,0.0,0.000,594149.0,594149.0,18871,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610421,1456486.00
01/05/2017 05:00,2,0.000,ALERT,211.70,302.07,59.996,1483610404,"201051344000955","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,609312.4,609312.4,18831,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610423,1456487.00
01/05/2017 05:00,2,0.000,ALERT,211.25,299.97,59.965,1483610404,"274151322000094","219011344069620",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,714916.5,714916.5,19181,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610424,1456488.00
01/05/2017 05:00,2,0.000,ALERT,212.16,302.68,59.965,1483610404,"201051344000579","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,617236.1,617236.1,18771,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610426,1456489.00
01/05/2017 05:00,2,0.000,ALERT,211.70,302.37,59.954,1483610404,"201051344000890","219011344069620",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,606123.7,606123.7,18901,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610428,1456490.00
01/05/2017 05:00,2,0.000,ALERT,212.16,301.77,59.959,1483610404,"201051344000438","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,607426.3,607426.3,18908,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610430,1456491.00
01/05/2017 05:00,2,0.000,ALERT,212.38,301.47,59.991,1483610404,"201051344000417","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,592670.4,592670.4,19023,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610431,1456492.00
01/05/2017 05:00,2,0.000,ALERT,211.48,300.87,59.954,1483610404,"274151322000083","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,859291.4,859291.4,18548,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610433,1456493.00
01/05/2017 05:00,2,0.000,ALERT,212.16,300.87,59.959,1483610404,"274151322000076","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,917273.8,917273.8,18639,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610435,1456494.00
01/05/2017 05:00,2,0.000,ALERT,211.93,302.37,59.954,1483610404,"201051344000868","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,600319.5,600319.5,18865,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610437,1456495.00
01/05/2017 05:00,2,0.000,ALERT,211.03,301.77,59.954,1483610404,"274151322000095","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,908218.0,908218.0,18687,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610439,1456496.00
01/05/2017 05:00,2,0.000,ALERT,211.93,301.77,59.965,1483610404,"201051344000988","219011344069620",0.00,-11.50,0,298.17,304.18,0.0,0.0,0.000,564534.6,564534.6,18901,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610440,1456497.00
01/05/2017 05:00,2,0.000,ALERT,211.93,301.17,59.954,1483610404,"201051344001025","219011344069620",0.00,-13.00,0,299.37,305.08,0.0,0.0,0.000,607645.0,607645.0,18931,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610442,1456498.00
01/05/2017 05:00,2,0.000,ALERT,211.93,301.77,59.933,1483610404,"201051344000458","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,608688.1,608688.1,18761,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483610444,1456499.00
01/05/2017 05:00,2,0.000,ALERT,212.61,301.77,59.954,1483610404,"201051344000853","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,608394.6,608394.6,18687,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610446,1456500.00
01/05/2017 05:00,2,0.000,ALERT,212.38,302.07,59.986,1483610404,"201051344000685","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,606447.7,606447.7,18834,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610448,1456501.00
