ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 05:00,2,0.000,ALERT,212.16,301.77,59.965,1483610404,"201051344000917","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,603543.9,603543.9,18838,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610449,1456502.00
01/05/2017 05:00,2,0.000,ALERT,212.16,302.07,59.933,1483610404,"201051344001145","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,609293.9,609293.9,18698,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610451,1456503.00
01/05/2017 05:00,2,0.000,ALERT,212.16,300.87,59.954,1483610404,"201051344000651","219011344069620",0.00,-14.00,0,299.67,303.88,0.0,0.0,0.000,602189.8,602189.8,18878,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610453,1456504.00
01/05/2017 05:00,2,0.000,ALERT,211.03,299.97,59.965,1483610404,"274151322000088","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,825359.9,825359.9,18664,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610455,1456505.00
01/05/2017 05:00,2,0.000,ALERT,212.16,300.27,59.959,1483610404,"274151322000068","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,715943.8,715943.8,19066,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610457,1456506.00
01/05/2017 05:00,2,0.000,ALERT,211.48,301.77,59.959,1483610404,"201051344001135","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,597864.7,597864.7,18918,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610458,1456507.00
01/05/2017 05:00,2,0.000,ALERT,211.70,302.07,59.959,1483610404,"201051344000594","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,612777.2,612777.2,18809,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483610460,1456508.00
01/05/2017 05:00,2,0.000,ALERT,212.16,301.47,59.970,1483610404,"201051344001203","219011344069620",0.00,-13.00,0,299.97,305.98,0.0,0.0,0.000,606052.3,606052.3,18926,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610462,1456509.00
01/05/2017 05:00,2,0.000,ALERT,211.03,300.57,59.986,1483610404,"274151322000054","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,841594.5,841594.5,18750,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610464,1456510.00
01/05/2017 05:00,2,0.000,ALERT,212.38,300.87,59.959,1483610404,"201051344000867","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,599246.9,599246.9,18894,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610466,1456511.00
01/05/2017 05:00,2,0.000,ALERT,211.93,301.77,59.970,1483610404,"201051344001093","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,602932.5,602932.5,18836,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610467,1456512.00
01/05/2017 05:00,2,0.000,ALERT,211.70,301.47,59.970,1483610404,"201051344000900","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,617347.0,617347.0,18614,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483610469,1456513.00
01/05/2017 05:00,2,0.000,ALERT,212.16,300.87,59.959,1483610404,"201051344000648","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,606313.5,606313.5,18601,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610471,1456514.00
01/05/2017 05:00,2,0.000,ALERT,211.93,302.07,59.975,1483610404,"201051344000569","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,618634.6,618634.6,18538,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610473,1456515.00
01/05/2017 05:00,2,0.000,ALERT,211.93,301.77,59.965,1483610404,"201051344000983","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,609599.5,609599.5,18763,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483610475,1456516.00
01/05/2017 05:00,2,0.000,ALERT,212.16,301.47,59.959,1483610404,"201051344001158","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,600076.7,600076.7,18827,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610477,1456517.00
01/05/2017 05:00,2,0.000,ALERT,212.61,302.07,59.965,1483610404,"201051344000576","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,609515.5,609515.5,18648,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610479,1456518.00
01/05/2017 05:00,2,0.000,ALERT,211.25,299.97,59.965,1483610404,"274151322000087","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,813302.6,813302.6,18936,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483610481,1456519.00
01/05/2017 05:15,2,0.000,ALERT,212.38,301.77,59.981,1483611303,"201051344000645","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,608550.6,608550.6,18625,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483611305,1456520.00
01/05/2017 05:15,2,0.000,ALERT,211.48,300.27,60.012,1483611303,"274151322000085","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,840369.4,840369.4,18758,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483611307,1456521.00
01/05/2017 05:15,2,0.000,ALERT,212.61,302.07,60.007,1483611303,"201051344000633","219011344069620",0.00,-12.00,0,297.87,303.28,0.0,0.0,0.000,599037.6,599037.6,18872,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483611309,1456522.00
01/05/2017 05:15,2,0.000,ALERT,212.16,301.77,60.007,1483611303,"201051344000469","219011344069620",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,601986.2,601986.2,18859,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611310,1456523.00
01/05/2017 05:15,2,0.000,ALERT,211.48,301.17,60.028,1483611303,"201051344000646","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,598853.2,598853.2,18843,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483611312,1456524.00
01/05/2017 05:15,2,0.000,ALERT,211.25,301.17,60.028,1483611303,"274151322000052","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,867848.9,867848.9,18516,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611314,1456525.00
01/05/2017 05:15,2,0.000,ALERT,211.70,301.17,60.039,1483611303,"201051344000585","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,609476.9,609476.9,18903,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483611316,1456526.00
01/05/2017 05:15,2,0.000,ALERT,211.70,301.77,60.002,1483611303,"201051344001230","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,602049.6,602049.6,18757,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483611317,1456527.00
01/05/2017 05:15,2,0.000,ALERT,212.38,302.07,59.975,1483611303,"201051344000582","219011344069620",0.00,-13.00,0,300.87,304.48,0.0,0.0,0.000,594149.0,594149.0,18873,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611319,1456528.00
01/05/2017 05:15,2,0.000,ALERT,211.25,301.17,60.023,1483611303,"201051344000955","219011344069620",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,609312.4,609312.4,18833,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611321,1456529.00
01/05/2017 05:15,2,0.000,ALERT,211.48,299.97,59.996,1483611303,"274151322000094","219011344069620",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,714916.5,714916.5,19183,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483611323,1456530.00
01/05/2017 05:15,2,0.000,ALERT,212.16,302.68,59.996,1483611303,"201051344000579","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,617236.1,617236.1,18773,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611325,1456531.00
01/05/2017 05:15,2,0.000,ALERT,211.70,301.47,60.018,1483611303,"201051344000890","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,606123.7,606123.7,18903,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611326,1456532.00
01/05/2017 05:15,2,0.000,ALERT,211.93,301.47,60.002,1483611303,"201051344000438","219011344069620",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,607426.3,607426.3,18910,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611328,1456533.00
01/05/2017 05:15,2,0.000,ALERT,212.16,301.17,60.007,1483611303,"201051344000417","219011344069620",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,592670.4,592670.4,19025,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611330,1456534.00
01/05/2017 05:15,2,0.000,ALERT,211.70,301.77,59.981,1483611303,"274151322000083","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,859291.4,859291.4,18550,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611332,1456535.00
01/05/2017 05:15,2,0.000,ALERT,212.16,299.97,60.002,1483611303,"274151322000076","219011344069620",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,917273.8,917273.8,18641,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611334,1456536.00
01/05/2017 05:15,2,0.000,ALERT,211.93,302.68,60.044,1483611303,"201051344000868","219011344069620",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,600319.5,600319.5,18867,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611335,1456537.00
01/05/2017 05:15,2,0.000,ALERT,211.48,301.47,60.012,1483611303,"274151322000095","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,908218.0,908218.0,18689,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611337,1456538.00
01/05/2017 05:15,2,0.000,ALERT,211.70,301.77,60.023,1483611303,"201051344000988","219011344069620",0.00,-11.50,0,297.26,303.58,0.0,0.0,0.000,564534.6,564534.6,18903,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611339,1456539.00
01/05/2017 05:15,2,0.000,ALERT,211.48,300.27,60.018,1483611303,"201051344001025","219011344069620",0.00,-13.00,0,299.07,303.88,0.0,0.0,0.000,607645.0,607645.0,18933,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611341,1456540.00
01/05/2017 05:15,2,0.000,ALERT,211.70,301.77,60.039,1483611303,"201051344000458","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,608688.1,608688.1,18763,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483611343,1456541.00
01/05/2017 05:15,2,0.000,ALERT,212.61,302.07,60.012,1483611303,"201051344000853","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,608394.6,608394.6,18689,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611344,1456542.00
01/05/2017 05:15,2,0.000,ALERT,211.93,301.17,60.023,1483611303,"201051344000685","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,606447.7,606447.7,18836,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483611346,1456543.00
01/05/2017 05:15,2,0.000,ALERT,211.93,300.87,60.007,1483611303,"201051344000917","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,603543.9,603543.9,18840,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611348,1456544.00
01/05/2017 05:15,2,0.000,ALERT,211.93,301.17,60.018,1483611303,"201051344001145","219011344069620",0.00,-12.00,0,300.27,303.58,0.0,0.0,0.000,609293.9,609293.9,18700,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611350,1456545.00
01/05/2017 05:15,2,0.000,ALERT,211.70,300.57,60.018,1483611303,"201051344000651","219011344069620",0.00,-14.00,0,299.37,302.98,0.0,0.0,0.000,602189.8,602189.8,18880,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611352,1456546.00
01/05/2017 05:15,2,0.000,ALERT,211.03,299.67,59.981,1483611303,"274151322000088","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,825359.9,825359.9,18666,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611353,1456547.00
01/05/2017 05:15,2,0.000,ALERT,212.16,300.27,60.002,1483611303,"274151322000068","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,715943.8,715943.8,19068,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611355,1456548.00
01/05/2017 05:15,2,0.000,ALERT,211.25,301.17,60.007,1483611303,"201051344001135","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,597864.7,597864.7,18920,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611357,1456549.00
01/05/2017 05:15,2,0.000,ALERT,211.48,302.37,60.007,1483611303,"201051344000594","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,612777.2,612777.2,18811,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611359,1456550.00
01/05/2017 05:15,2,0.000,ALERT,211.70,300.87,60.023,1483611303,"201051344001203","219011344069620",0.00,-12.00,0,299.67,304.78,0.0,0.0,0.000,606052.3,606052.3,18928,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611360,1456551.00
01/05/2017 05:15,2,0.000,ALERT,211.25,300.87,60.012,1483611303,"274151322000054","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,841594.5,841594.5,18752,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611362,1456552.00
01/05/2017 05:15,2,0.000,ALERT,211.93,301.47,60.012,1483611303,"201051344000867","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,599246.9,599246.9,18896,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611364,1456553.00
01/05/2017 05:15,2,0.000,ALERT,211.48,301.17,59.986,1483611303,"201051344001093","219011344069620",0.00,-10.00,0,299.67,302.98,0.0,0.0,0.000,602932.5,602932.5,18838,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611366,1456554.00
01/05/2017 05:15,2,0.000,ALERT,211.70,301.77,60.007,1483611303,"201051344000900","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,617347.0,617347.0,18616,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611368,1456555.00
01/05/2017 05:15,2,0.000,ALERT,211.93,300.87,60.028,1483611303,"201051344000648","219011344069620",0.00,-14.00,0,298.47,303.58,0.0,0.0,0.000,606313.5,606313.5,18603,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611370,1456556.00
01/05/2017 05:15,2,0.000,ALERT,211.70,302.37,60.007,1483611303,"201051344000569","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,618634.6,618634.6,18540,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611372,1456557.00
01/05/2017 05:15,2,0.000,ALERT,211.70,301.77,60.018,1483611303,"201051344000983","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,609599.5,609599.5,18765,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483611373,1456558.00
01/05/2017 05:15,2,0.000,ALERT,211.93,301.77,60.012,1483611303,"201051344001158","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,600076.7,600076.7,18829,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611375,1456559.00
01/05/2017 05:15,2,0.000,ALERT,212.16,302.07,60.012,1483611303,"201051344000576","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,609515.5,609515.5,18650,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611377,1456560.00
01/05/2017 05:15,2,0.000,ALERT,211.25,299.67,60.018,1483611303,"274151322000087","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,813302.6,813302.6,18938,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483611379,1456561.00
01/05/2017 05:30,2,0.000,ALERT,212.16,300.57,59.965,1483612204,"201051344000645","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,608550.6,608550.6,18627,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612206,1456562.00
01/05/2017 05:30,2,0.000,ALERT,211.03,299.67,59.959,1483612204,"274151322000085","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,840369.4,840369.4,18760,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612207,1456563.00
01/05/2017 05:30,2,0.000,ALERT,212.38,300.87,59.970,1483612204,"201051344000633","219011344069620",0.00,-12.00,0,296.66,303.28,0.0,0.0,0.000,599037.6,599037.6,18874,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612209,1456564.00
01/05/2017 05:30,2,0.000,ALERT,211.70,300.87,59.975,1483612204,"201051344000469","219011344069620",0.00,-13.00,0,297.26,303.28,0.0,0.0,0.000,601986.2,601986.2,18861,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483612211,1456565.00
01/05/2017 05:30,2,0.000,ALERT,211.25,300.87,59.959,1483612204,"201051344000646","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,598853.2,598853.2,18845,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483612213,1456566.00
01/05/2017 05:30,2,0.000,ALERT,210.80,300.27,59.959,1483612204,"274151322000052","219011344069620",0.00,-12.00,0,296.96,302.98,0.0,0.0,0.000,867848.9,867848.9,18518,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612214,1456567.00
01/05/2017 05:30,2,0.000,ALERT,211.70,301.47,59.970,1483612204,"201051344000585","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,609476.9,609476.9,18905,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483612216,1456568.00
01/05/2017 05:30,2,0.000,ALERT,211.48,301.47,59.959,1483612204,"201051344001230","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,602049.6,602049.6,18759,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483612218,1456569.00
01/05/2017 05:30,2,0.000,ALERT,211.93,301.77,59.965,1483612204,"201051344000582","219011344069620",0.00,-13.00,0,299.07,303.88,0.0,0.0,0.000,594149.0,594149.0,18875,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483612220,1456570.00
01/05/2017 05:30,2,0.000,ALERT,211.03,300.87,59.922,1483612204,"201051344000955","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,609312.4,609312.4,18835,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612222,1456571.00
01/05/2017 05:30,2,0.000,ALERT,211.03,299.67,59.944,1483612204,"274151322000094","219011344069620",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,714916.5,714916.5,19185,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612223,1456572.00
01/05/2017 05:30,2,0.000,ALERT,211.70,301.47,59.970,1483612204,"201051344000579","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,617236.1,617236.1,18775,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612225,1456573.00
01/05/2017 05:30,2,0.000,ALERT,211.25,301.17,59.965,1483612204,"201051344000890","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,606123.7,606123.7,18905,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483612227,1456574.00
01/05/2017 05:30,2,0.000,ALERT,211.48,300.57,59.959,1483612204,"201051344000438","219011344069620",0.00,-13.00,0,298.47,303.28,0.0,0.0,0.000,607426.3,607426.3,18912,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612229,1456575.00
01/05/2017 05:30,2,0.000,ALERT,211.70,300.27,59.965,1483612204,"201051344000417","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,592670.4,592670.4,19027,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612231,1456576.00
01/05/2017 05:30,2,0.000,ALERT,211.25,300.27,59.949,1483612204,"274151322000083","219011344069620",0.00,-11.50,0,297.87,303.58,0.0,0.0,0.000,859291.4,859291.4,18552,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612232,1456577.00
01/05/2017 05:30,2,0.000,ALERT,211.70,300.27,59.959,1483612204,"274151322000076","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,917273.8,917273.8,18643,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612234,1456578.00
01/05/2017 05:30,2,0.000,ALERT,211.70,301.47,59.975,1483612204,"201051344000868","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,600319.5,600319.5,18869,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612236,1456579.00
01/05/2017 05:30,2,0.000,ALERT,211.03,301.17,59.970,1483612204,"274151322000095","219011344069620",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,908218.0,908218.0,18691,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612238,1456580.00
01/05/2017 05:30,2,0.000,ALERT,211.48,300.57,60.002,1483612204,"201051344000988","219011344069620",0.00,-11.50,0,295.76,303.28,0.0,0.0,0.000,564534.6,564534.6,18905,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612240,1456581.00
01/05/2017 05:30,2,0.000,ALERT,211.25,300.27,59.981,1483612204,"201051344001025","219011344069620",0.00,-13.00,0,297.57,303.58,0.0,0.0,0.000,607645.0,607645.0,18935,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612241,1456582.00
01/05/2017 05:30,2,0.000,ALERT,211.48,300.87,59.970,1483612204,"201051344000458","219011344069620",0.00,-9.00,0,298.17,304.48,0.0,0.0,0.000,608688.1,608688.1,18765,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612243,1456583.00
01/05/2017 05:30,2,0.000,ALERT,212.16,300.87,59.975,1483612204,"201051344000853","219011344069620",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,608394.6,608394.6,18691,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612245,1456584.00
01/05/2017 05:30,2,0.000,ALERT,211.70,300.87,59.970,1483612204,"201051344000685","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,606447.7,606447.7,18838,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483612247,1456585.00
01/05/2017 05:30,2,0.000,ALERT,211.70,300.57,59.970,1483612204,"201051344000917","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,603543.9,603543.9,18842,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612248,1456586.00
01/05/2017 05:30,2,0.000,ALERT,211.70,301.17,59.949,1483612204,"201051344001145","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,609293.9,609293.9,18702,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483612250,1456587.00
01/05/2017 05:30,2,0.000,ALERT,211.70,300.57,59.981,1483612204,"201051344000651","219011344069620",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,602189.8,602189.8,18882,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612252,1456588.00
01/05/2017 05:30,2,0.000,ALERT,210.57,299.67,59.991,1483612204,"274151322000088","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,825359.9,825359.9,18668,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612254,1456589.00
01/05/2017 05:30,2,0.000,ALERT,211.70,299.37,59.986,1483612204,"274151322000068","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,715943.8,715943.8,19070,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612256,1456590.00
01/05/2017 05:30,2,0.000,ALERT,211.25,300.87,59.981,1483612204,"201051344001135","219011344069620",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,597864.7,597864.7,18922,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612257,1456591.00
01/05/2017 05:30,2,0.000,ALERT,211.25,301.47,59.981,1483612204,"201051344000594","219011344069620",0.00,-12.00,0,297.87,303.88,0.0,0.0,0.000,612777.2,612777.2,18813,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612259,1456592.00
01/05/2017 05:30,2,0.000,ALERT,211.48,300.27,59.991,1483612204,"201051344001203","219011344069620",0.00,-13.00,0,298.17,304.48,0.0,0.0,0.000,606052.3,606052.3,18930,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483612261,1456593.00
01/05/2017 05:30,2,0.000,ALERT,210.80,299.97,59.991,1483612204,"274151322000054","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,841594.5,841594.5,18754,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612263,1456594.00
01/05/2017 05:30,2,0.000,ALERT,211.93,300.27,59.991,1483612204,"201051344000867","219011344069620",0.00,-11.00,0,297.26,303.88,0.0,0.0,0.000,599246.9,599246.9,18898,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612265,1456595.00
01/05/2017 05:30,2,0.000,ALERT,211.25,300.87,59.996,1483612204,"201051344001093","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,602932.5,602932.5,18840,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612266,1456596.00
01/05/2017 05:30,2,0.000,ALERT,211.48,300.87,60.002,1483612204,"201051344000900","219011344069620",0.00,-12.00,0,297.87,303.58,0.0,0.0,0.000,617347.0,617347.0,18618,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612268,1456597.00
01/05/2017 05:30,2,0.000,ALERT,211.70,299.97,59.996,1483612204,"201051344000648","219011344069620",0.00,-13.00,0,297.26,303.28,0.0,0.0,0.000,606313.5,606313.5,18605,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483612270,1456598.00
01/05/2017 05:30,2,0.000,ALERT,211.70,301.47,59.991,1483612204,"201051344000569","219011344069620",0.00,-11.50,0,298.77,304.48,0.0,0.0,0.000,618634.6,618634.6,18542,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612272,1456599.00
01/05/2017 05:30,2,0.000,ALERT,211.48,300.87,59.996,1483612204,"201051344000983","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,609599.5,609599.5,18767,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612274,1456600.00
01/05/2017 05:30,2,0.000,ALERT,211.70,300.87,59.991,1483612204,"201051344001158","219011344069620",0.00,-13.00,0,297.87,303.28,0.0,0.0,0.000,600076.7,600076.7,18831,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612275,1456601.00
01/05/2017 05:30,2,0.000,ALERT,212.16,301.47,59.981,1483612204,"201051344000576","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,609515.5,609515.5,18652,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612277,1456602.00
01/05/2017 05:30,2,0.000,ALERT,211.03,299.37,60.002,1483612204,"274151322000087","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,813302.6,813302.6,18940,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483612279,1456603.00
01/05/2017 05:45,2,0.000,ALERT,211.48,300.27,60.007,1483613103,"201051344000645","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,608550.6,608550.6,18629,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613105,1456604.00
01/05/2017 05:45,2,0.000,ALERT,210.57,299.37,60.028,1483613103,"274151322000085","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,840369.4,840369.4,18762,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483613107,1456605.00
01/05/2017 05:45,2,0.000,ALERT,211.70,299.97,60.007,1483613103,"201051344000633","219011344069620",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,599037.6,599037.6,18876,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613109,1456606.00
01/05/2017 05:45,2,0.000,ALERT,211.25,300.57,60.002,1483613103,"201051344000469","219011344069620",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,601986.2,601986.2,18863,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613111,1456607.00
01/05/2017 05:45,2,0.000,ALERT,210.80,300.27,60.002,1483613103,"201051344000646","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,598853.2,598853.2,18847,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613112,1456608.00
01/05/2017 05:45,2,0.000,ALERT,210.12,299.37,60.002,1483613103,"274151322000052","219011344069620",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,867848.9,867848.9,18520,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613114,1456609.00
01/05/2017 05:45,2,0.000,ALERT,211.25,300.87,60.039,1483613103,"201051344000585","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,609476.9,609476.9,18907,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613116,1456610.00
01/05/2017 05:45,2,0.000,ALERT,211.03,301.17,60.002,1483613103,"201051344001230","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,602049.6,602049.6,18761,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613118,1456611.00
01/05/2017 05:45,2,0.000,ALERT,211.70,301.47,60.012,1483613103,"201051344000582","219011344069620",0.00,-13.00,0,299.97,303.28,0.0,0.0,0.000,594149.0,594149.0,18877,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613120,1456612.00
01/05/2017 05:45,2,0.000,ALERT,210.57,300.57,59.965,1483613103,"201051344000955","219011344069620",0.00,-11.50,0,299.07,302.37,0.0,0.0,0.000,609312.4,609312.4,18837,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613121,1456613.00
01/05/2017 05:45,2,0.000,ALERT,210.35,299.37,60.028,1483613103,"274151322000094","219011344069620",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,714916.5,714916.5,19187,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613123,1456614.00
01/05/2017 05:45,2,0.000,ALERT,211.25,301.17,60.002,1483613103,"201051344000579","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,617236.1,617236.1,18777,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613125,1456615.00
01/05/2017 05:45,2,0.000,ALERT,210.80,300.87,60.002,1483613103,"201051344000890","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,606123.7,606123.7,18907,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483613127,1456616.00
01/05/2017 05:45,2,0.000,ALERT,211.25,300.57,59.981,1483613103,"201051344000438","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,607426.3,607426.3,18914,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613129,1456617.00
01/05/2017 05:45,2,0.000,ALERT,211.48,300.27,60.002,1483613103,"201051344000417","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,592670.4,592670.4,19029,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613130,1456618.00
01/05/2017 05:45,2,0.000,ALERT,210.35,299.97,59.991,1483613103,"274151322000083","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,859291.4,859291.4,18554,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613132,1456619.00
01/05/2017 05:45,2,0.000,ALERT,210.80,299.37,60.002,1483613103,"274151322000076","219011344069620",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,917273.8,917273.8,18645,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613134,1456620.00
01/05/2017 05:45,2,0.000,ALERT,211.03,300.87,59.996,1483613103,"201051344000868","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,600319.5,600319.5,18871,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483613136,1456621.00
01/05/2017 05:45,2,0.000,ALERT,210.12,300.27,60.002,1483613103,"274151322000095","219011344069620",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,908218.0,908218.0,18693,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613138,1456622.00
01/05/2017 05:45,2,0.000,ALERT,210.80,299.97,60.002,1483613103,"201051344000988","219011344069620",0.00,-11.50,0,296.36,302.37,0.0,0.0,0.000,564534.6,564534.6,18907,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483613140,1456623.00
01/05/2017 05:45,2,0.000,ALERT,210.80,299.67,60.007,1483613103,"201051344001025","219011344069620",0.00,-13.00,0,298.17,303.28,0.0,0.0,0.000,607645.0,607645.0,18937,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613141,1456624.00
01/05/2017 05:45,2,0.000,ALERT,210.80,299.97,60.002,1483613103,"201051344000458","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,608688.1,608688.1,18767,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613143,1456625.00
01/05/2017 05:45,2,0.000,ALERT,211.48,299.97,59.996,1483613103,"201051344000853","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,608394.6,608394.6,18693,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613145,1456626.00
01/05/2017 05:45,2,0.000,ALERT,211.25,300.27,59.986,1483613103,"201051344000685","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,606447.7,606447.7,18840,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613147,1456627.00
01/05/2017 05:45,2,0.000,ALERT,211.25,299.97,60.002,1483613103,"201051344000917","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,603543.9,603543.9,18844,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483613148,1456628.00
01/05/2017 05:45,2,0.000,ALERT,211.25,300.57,59.996,1483613103,"201051344001145","219011344069620",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,609293.9,609293.9,18704,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613150,1456629.00
01/05/2017 05:45,2,0.000,ALERT,211.03,299.67,60.002,1483613103,"201051344000651","219011344069620",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,602189.8,602189.8,18884,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483613152,1456630.00
01/05/2017 05:45,2,0.000,ALERT,209.90,298.47,59.991,1483613103,"274151322000088","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,825359.9,825359.9,18670,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613154,1456631.00
01/05/2017 05:45,2,0.000,ALERT,211.03,298.17,60.012,1483613103,"274151322000068","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,715943.8,715943.8,19072,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613156,1456632.00
01/05/2017 05:45,2,0.000,ALERT,210.80,300.57,60.012,1483613103,"201051344001135","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,597864.7,597864.7,18924,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483613157,1456633.00
01/05/2017 05:45,2,0.000,ALERT,210.57,300.57,59.959,1483613103,"201051344000594","219011344069620",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,612777.2,612777.2,18815,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613159,1456634.00
01/05/2017 05:45,2,0.000,ALERT,211.03,299.97,60.012,1483613103,"201051344001203","219011344069620",0.00,-13.00,0,298.77,304.18,0.0,0.0,0.000,606052.3,606052.3,18932,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483613161,1456635.00
01/05/2017 05:45,2,0.000,ALERT,210.12,299.67,59.991,1483613103,"274151322000054","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,841594.5,841594.5,18756,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613163,1456636.00
01/05/2017 05:45,2,0.000,ALERT,211.25,299.67,60.002,1483613103,"201051344000867","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,599246.9,599246.9,18900,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613165,1456637.00
01/05/2017 05:45,2,0.000,ALERT,211.03,300.27,59.996,1483613103,"201051344001093","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,602932.5,602932.5,18842,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613166,1456638.00
01/05/2017 05:45,2,0.000,ALERT,211.03,300.57,60.028,1483613103,"201051344000900","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,617347.0,617347.0,18620,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613168,1456639.00
01/05/2017 05:45,2,0.000,ALERT,211.25,299.37,60.002,1483613103,"201051344000648","219011344069620",0.00,-13.00,0,297.87,302.68,0.0,0.0,0.000,606313.5,606313.5,18607,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613170,1456640.00
01/05/2017 05:45,2,0.000,ALERT,211.03,300.87,60.002,1483613103,"201051344000569","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,618634.6,618634.6,18544,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613172,1456641.00
01/05/2017 05:45,2,0.000,ALERT,211.03,300.27,60.007,1483613103,"201051344000983","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,609599.5,609599.5,18769,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613174,1456642.00
01/05/2017 05:45,2,0.000,ALERT,211.25,300.27,60.002,1483613103,"201051344001158","219011344069620",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,600076.7,600076.7,18833,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613176,1456643.00
01/05/2017 05:45,2,0.000,ALERT,211.48,300.87,59.991,1483613103,"201051344000576","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,609515.5,609515.5,18654,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483613178,1456644.00
01/05/2017 05:45,2,0.000,ALERT,210.35,297.87,59.996,1483613103,"274151322000087","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,813302.6,813302.6,18942,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483613179,1456645.00
