ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 06:00,2,0.000,ALERT,211.25,299.67,60.018,1483614003,"201051344000645","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,608550.6,608550.6,18631,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614005,1456646.00
01/05/2017 06:00,2,0.000,ALERT,209.44,297.57,59.975,1483614003,"274151322000085","219011344069620",0.00,-11.50,0,295.46,301.17,0.0,0.0,0.000,840369.4,840369.4,18764,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614007,1456647.00
01/05/2017 06:00,2,0.000,ALERT,211.25,299.37,60.028,1483614003,"201051344000633","219011344069620",0.00,-12.00,0,296.06,302.37,0.0,0.0,0.000,599037.6,599037.6,18878,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614009,1456648.00
01/05/2017 06:00,2,0.000,ALERT,211.03,299.67,60.044,1483614003,"201051344000469","219011344069620",0.00,-13.00,0,296.66,302.37,0.0,0.0,0.000,601986.2,601986.2,18865,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614010,1456649.00
01/05/2017 06:00,2,0.000,ALERT,210.35,300.27,60.028,1483614003,"201051344000646","219011344069620",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,598853.2,598853.2,18849,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614012,1456650.00
01/05/2017 06:00,2,0.000,ALERT,209.22,298.47,60.012,1483614003,"274151322000052","219011344069620",0.00,-12.00,0,295.16,301.47,0.0,0.0,0.000,867848.9,867848.9,18522,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614014,1456651.00
01/05/2017 06:00,2,0.000,ALERT,210.57,300.27,60.039,1483614003,"201051344000585","219011344069620",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,609476.9,609476.9,18909,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614016,1456652.00
01/05/2017 06:00,2,0.000,ALERT,210.35,300.57,60.012,1483614003,"201051344001230","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,602049.6,602049.6,18763,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614018,1456653.00
01/05/2017 06:00,2,0.000,ALERT,211.03,301.17,60.002,1483614003,"201051344000582","219011344069620",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,594149.0,594149.0,18879,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614019,1456654.00
01/05/2017 06:00,2,0.000,ALERT,210.12,300.27,60.023,1483614003,"201051344000955","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,609312.4,609312.4,18839,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614021,1456655.00
01/05/2017 06:00,2,0.000,ALERT,209.44,296.66,60.012,1483614003,"274151322000094","219011344069620",0.00,-13.00,0,294.56,300.27,0.0,0.0,0.000,714916.5,714916.5,19189,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614023,1456656.00
01/05/2017 06:00,2,0.000,ALERT,210.57,300.27,60.002,1483614003,"201051344000579","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,617236.1,617236.1,18779,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614025,1456657.00
01/05/2017 06:00,2,0.000,ALERT,210.35,300.87,60.018,1483614003,"201051344000890","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,606123.7,606123.7,18909,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614026,1456658.00
01/05/2017 06:00,2,0.000,ALERT,210.35,300.27,60.007,1483614003,"201051344000438","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,607426.3,607426.3,18916,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614028,1456659.00
01/05/2017 06:00,2,0.000,ALERT,210.57,299.97,60.007,1483614003,"201051344000417","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,592670.4,592670.4,19031,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614030,1456660.00
01/05/2017 06:00,2,0.000,ALERT,209.44,297.57,59.996,1483614003,"274151322000083","219011344069620",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,859291.4,859291.4,18556,0,0,0,L,1151911521,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614032,1456661.00
01/05/2017 06:00,2,0.000,ALERT,210.12,297.57,60.018,1483614003,"274151322000076","219011344069620",0.00,-12.00,0,295.46,301.47,0.0,0.0,0.000,917273.8,917273.8,18647,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614034,1456662.00
01/05/2017 06:00,2,0.000,ALERT,210.57,300.27,60.034,1483614003,"201051344000868","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,600319.5,600319.5,18873,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614036,1456663.00
01/05/2017 06:00,2,0.000,ALERT,209.44,298.77,59.991,1483614003,"274151322000095","219011344069620",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,908218.0,908218.0,18695,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614037,1456664.00
01/05/2017 06:00,2,0.000,ALERT,210.35,299.37,60.007,1483614003,"201051344000988","219011344069620",0.00,-11.50,0,294.86,302.37,0.0,0.0,0.000,564534.6,564534.6,18909,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614039,1456665.00
01/05/2017 06:00,2,0.000,ALERT,210.12,299.37,59.996,1483614003,"201051344001025","219011344069620",0.00,-13.00,0,296.66,302.37,0.0,0.0,0.000,607645.0,607645.0,18939,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614041,1456666.00
01/05/2017 06:00,2,0.000,ALERT,210.35,299.37,59.991,1483614003,"201051344000458","219011344069620",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,608688.1,608688.1,18769,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614043,1456667.00
01/05/2017 06:00,2,0.000,ALERT,211.03,299.37,59.986,1483614003,"201051344000853","219011344069620",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,608394.6,608394.6,18695,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614045,1456668.00
01/05/2017 06:00,2,0.000,ALERT,210.57,300.27,59.991,1483614003,"201051344000685","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,606447.7,606447.7,18842,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614046,1456669.00
01/05/2017 06:00,2,0.000,ALERT,210.80,299.97,59.991,1483614003,"201051344000917","219011344069620",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,603543.9,603543.9,18846,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614048,1456670.00
01/05/2017 06:00,2,0.000,ALERT,211.03,300.87,59.996,1483614003,"201051344001145","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,609293.9,609293.9,18706,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614050,1456671.00
01/05/2017 06:00,2,0.000,ALERT,210.35,299.37,59.975,1483614003,"201051344000651","219011344069620",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,602189.8,602189.8,18886,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614052,1456672.00
01/05/2017 06:00,2,0.000,ALERT,209.67,299.07,59.991,1483614003,"274151322000088","219011344069620",0.00,-11.00,0,294.86,300.57,0.0,0.0,0.000,825359.9,825359.9,18672,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614054,1456673.00
01/05/2017 06:00,2,0.000,ALERT,211.03,298.17,59.986,1483614003,"274151322000068","219011344069620",0.00,-11.00,0,294.56,300.27,0.0,0.0,0.000,715943.8,715943.8,19074,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614055,1456674.00
01/05/2017 06:00,2,0.000,ALERT,210.12,299.67,59.991,1483614003,"201051344001135","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,597864.7,597864.7,18926,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614057,1456675.00
01/05/2017 06:00,2,0.000,ALERT,210.35,300.57,59.981,1483614003,"201051344000594","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,612777.2,612777.2,18817,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614059,1456676.00
01/05/2017 06:00,2,0.000,ALERT,210.57,299.97,59.991,1483614003,"201051344001203","219011344069620",0.00,-12.00,0,296.96,303.28,0.0,0.0,0.000,606052.3,606052.3,18934,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614061,1456677.00
01/05/2017 06:00,2,0.000,ALERT,210.35,299.37,59.975,1483614003,"274151322000054","219011344069620",0.00,-11.00,0,295.16,301.47,0.0,0.0,0.000,841594.5,841594.5,18758,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614063,1456678.00
01/05/2017 06:00,2,0.000,ALERT,211.25,299.37,59.986,1483614003,"201051344000867","219011344069620",0.00,-11.00,0,296.96,302.98,0.0,0.0,0.000,599246.9,599246.9,18902,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614064,1456679.00
01/05/2017 06:00,2,0.000,ALERT,210.57,300.27,59.975,1483614003,"201051344001093","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,602932.5,602932.5,18844,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614066,1456680.00
01/05/2017 06:00,2,0.000,ALERT,210.80,299.97,59.996,1483614003,"201051344000900","219011344069620",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,617347.0,617347.0,18622,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614068,1456681.00
01/05/2017 06:00,2,0.000,ALERT,211.03,299.07,59.954,1483614003,"201051344000648","219011344069620",0.00,-13.00,0,296.96,302.68,0.0,0.0,0.000,606313.5,606313.5,18609,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614070,1456682.00
01/05/2017 06:00,2,0.000,ALERT,211.03,300.57,59.991,1483614003,"201051344000569","219011344069620",0.00,-11.50,0,298.17,303.88,0.0,0.0,0.000,618634.6,618634.6,18546,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614071,1456683.00
01/05/2017 06:00,2,0.000,ALERT,210.80,299.97,59.981,1483614003,"201051344000983","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,609599.5,609599.5,18771,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614073,1456684.00
01/05/2017 06:00,2,0.000,ALERT,211.03,299.97,60.018,1483614003,"201051344001158","219011344069620",0.00,-13.00,0,296.96,302.37,0.0,0.0,0.000,600076.7,600076.7,18835,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614075,1456685.00
01/05/2017 06:00,2,0.000,ALERT,211.25,300.57,59.981,1483614003,"201051344000576","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,609515.5,609515.5,18656,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614077,1456686.00
01/05/2017 06:00,2,0.000,ALERT,210.57,298.17,59.991,1483614003,"274151322000087","219011344069620",0.00,-11.00,0,293.96,299.97,0.0,0.0,0.000,813302.6,813302.6,18944,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614079,1456687.00
01/05/2017 06:15,2,0.000,ALERT,211.93,300.27,59.991,1483614903,"201051344000645","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,608550.6,608550.6,18633,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614905,1456688.00
01/05/2017 06:15,2,0.000,ALERT,210.80,298.47,60.007,1483614903,"274151322000085","219011344069620",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,840369.4,840369.4,18766,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614907,1456689.00
01/05/2017 06:15,2,0.000,ALERT,212.16,300.27,59.986,1483614903,"201051344000633","219011344069620",0.00,-12.00,0,296.06,302.68,0.0,0.0,0.000,599037.6,599037.6,18880,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614908,1456690.00
01/05/2017 06:15,2,0.000,ALERT,211.70,300.57,60.034,1483614903,"201051344000469","219011344069620",0.00,-13.00,0,296.66,302.68,0.0,0.0,0.000,601986.2,601986.2,18867,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614910,1456691.00
01/05/2017 06:15,2,0.000,ALERT,210.80,300.57,59.991,1483614903,"201051344000646","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,598853.2,598853.2,18851,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614912,1456692.00
01/05/2017 06:15,2,0.000,ALERT,210.57,299.67,59.981,1483614903,"274151322000052","219011344069620",0.00,-12.00,0,296.06,302.37,0.0,0.0,0.000,867848.9,867848.9,18524,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614914,1456693.00
01/05/2017 06:15,2,0.000,ALERT,211.25,300.87,59.986,1483614903,"201051344000585","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,609476.9,609476.9,18911,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614916,1456694.00
01/05/2017 06:15,2,0.000,ALERT,211.25,301.17,59.959,1483614903,"201051344001230","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,602049.6,602049.6,18765,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614917,1456695.00
01/05/2017 06:15,2,0.000,ALERT,211.48,301.47,59.991,1483614903,"201051344000582","219011344069620",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,594149.0,594149.0,18881,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614919,1456696.00
01/05/2017 06:15,2,0.000,ALERT,210.80,300.87,60.007,1483614903,"201051344000955","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,609312.4,609312.4,18841,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614921,1456697.00
01/05/2017 06:15,2,0.000,ALERT,210.80,298.77,59.991,1483614903,"274151322000094","219011344069620",0.00,-13.00,0,295.76,301.17,0.0,0.0,0.000,714916.5,714916.5,19191,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614923,1456698.00
01/05/2017 06:15,2,0.000,ALERT,211.48,301.17,59.996,1483614903,"201051344000579","219011344069620",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,617236.1,617236.1,18781,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614925,1456699.00
01/05/2017 06:15,2,0.000,ALERT,210.80,300.87,59.996,1483614903,"201051344000890","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,606123.7,606123.7,18911,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614927,1456700.00
01/05/2017 06:15,2,0.000,ALERT,211.03,300.27,59.991,1483614903,"201051344000438","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,607426.3,607426.3,18918,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614928,1456701.00
01/05/2017 06:15,2,0.000,ALERT,211.25,300.27,60.002,1483614903,"201051344000417","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,592670.4,592670.4,19033,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614930,1456702.00
01/05/2017 06:15,2,0.000,ALERT,211.03,299.97,59.986,1483614903,"274151322000083","219011344069620",0.00,-11.50,0,296.36,302.37,0.0,0.0,0.000,859291.4,859291.4,18558,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614932,1456703.00
01/05/2017 06:15,2,0.000,ALERT,211.48,299.07,60.002,1483614903,"274151322000076","219011344069620",0.00,-12.00,0,296.06,302.37,0.0,0.0,0.000,917273.8,917273.8,18649,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614934,1456704.00
01/05/2017 06:15,2,0.000,ALERT,211.25,300.87,60.007,1483614903,"201051344000868","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,600319.5,600319.5,18875,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614936,1456705.00
01/05/2017 06:15,2,0.000,ALERT,210.80,300.27,59.996,1483614903,"274151322000095","219011344069620",0.00,-13.00,0,297.26,302.68,0.0,0.0,0.000,908218.0,908218.0,18697,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614937,1456706.00
01/05/2017 06:15,2,0.000,ALERT,211.03,299.97,60.002,1483614903,"201051344000988","219011344069620",0.00,-11.50,0,294.86,302.37,0.0,0.0,0.000,564534.6,564534.6,18911,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614939,1456707.00
01/05/2017 06:15,2,0.000,ALERT,211.03,300.27,60.007,1483614903,"201051344001025","219011344069620",0.00,-13.00,0,297.57,302.98,0.0,0.0,0.000,607645.0,607645.0,18941,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614941,1456708.00
01/05/2017 06:15,2,0.000,ALERT,211.25,300.57,59.996,1483614903,"201051344000458","219011344069620",0.00,-9.00,0,297.57,303.58,0.0,0.0,0.000,608688.1,608688.1,18771,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614943,1456709.00
01/05/2017 06:15,2,0.000,ALERT,211.93,300.27,59.996,1483614903,"201051344000853","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,608394.6,608394.6,18697,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614944,1456710.00
01/05/2017 06:15,2,0.000,ALERT,211.48,300.57,60.007,1483614903,"201051344000685","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,606447.7,606447.7,18844,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614946,1456711.00
01/05/2017 06:15,2,0.000,ALERT,211.25,299.97,59.991,1483614903,"201051344000917","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,603543.9,603543.9,18848,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614948,1456712.00
01/05/2017 06:15,2,0.000,ALERT,211.25,300.87,59.991,1483614903,"201051344001145","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,609293.9,609293.9,18708,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614950,1456713.00
01/05/2017 06:15,2,0.000,ALERT,211.25,299.97,60.007,1483614903,"201051344000651","219011344069620",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,602189.8,602189.8,18888,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614952,1456714.00
01/05/2017 06:15,2,0.000,ALERT,210.35,299.07,59.981,1483614903,"274151322000088","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,825359.9,825359.9,18674,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614954,1456715.00
01/05/2017 06:15,2,0.000,ALERT,211.70,298.47,60.002,1483614903,"274151322000068","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,715943.8,715943.8,19076,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614955,1456716.00
01/05/2017 06:15,2,0.000,ALERT,210.80,300.57,60.018,1483614903,"201051344001135","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,597864.7,597864.7,18928,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614957,1456717.00
01/05/2017 06:15,2,0.000,ALERT,211.03,300.87,59.991,1483614903,"201051344000594","219011344069620",0.00,-12.00,0,297.57,303.28,0.0,0.0,0.000,612777.2,612777.2,18819,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614959,1456718.00
01/05/2017 06:15,2,0.000,ALERT,211.03,300.27,59.996,1483614903,"201051344001203","219011344069620",0.00,-12.00,0,298.17,304.18,0.0,0.0,0.000,606052.3,606052.3,18936,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614961,1456719.00
01/05/2017 06:15,2,0.000,ALERT,210.57,299.67,59.986,1483614903,"274151322000054","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,841594.5,841594.5,18760,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614963,1456720.00
01/05/2017 06:15,2,0.000,ALERT,211.70,299.97,60.012,1483614903,"201051344000867","219011344069620",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,599246.9,599246.9,18904,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614965,1456721.00
01/05/2017 06:15,2,0.000,ALERT,211.03,300.57,60.002,1483614903,"201051344001093","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,602932.5,602932.5,18846,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614967,1456722.00
01/05/2017 06:15,2,0.000,ALERT,211.25,300.27,59.996,1483614903,"201051344000900","219011344069620",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,617347.0,617347.0,18624,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614968,1456723.00
01/05/2017 06:15,2,0.000,ALERT,211.70,299.67,60.002,1483614903,"201051344000648","219011344069620",0.00,-13.00,0,296.96,302.68,0.0,0.0,0.000,606313.5,606313.5,18611,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614970,1456724.00
01/05/2017 06:15,2,0.000,ALERT,211.70,301.17,60.002,1483614903,"201051344000569","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,618634.6,618634.6,18548,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614972,1456725.00
01/05/2017 06:15,2,0.000,ALERT,211.25,300.27,59.991,1483614903,"201051344000983","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,609599.5,609599.5,18773,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483614974,1456726.00
01/05/2017 06:15,2,0.000,ALERT,211.70,300.57,60.028,1483614903,"201051344001158","219011344069620",0.00,-13.00,0,297.87,302.68,0.0,0.0,0.000,600076.7,600076.7,18837,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614976,1456727.00
01/05/2017 06:15,2,0.000,ALERT,211.70,300.87,59.996,1483614903,"201051344000576","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,609515.5,609515.5,18658,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614977,1456728.00
01/05/2017 06:15,2,0.000,ALERT,210.80,297.87,59.996,1483614903,"274151322000087","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,813302.6,813302.6,18946,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483614979,1456729.00
01/05/2017 06:30,2,0.000,ALERT,211.70,300.27,59.996,1483615803,"201051344000645","219011344069620",0.00,-11.50,0,297.26,303.28,0.0,0.0,0.000,608550.6,608550.6,18635,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483615805,1456730.00
01/05/2017 06:30,2,0.000,ALERT,211.03,299.37,59.991,1483615803,"274151322000085","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,840369.4,840369.4,18768,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615806,1456731.00
01/05/2017 06:30,2,0.000,ALERT,212.16,300.27,60.023,1483615803,"201051344000633","219011344069620",0.00,-12.00,0,295.76,303.28,0.0,0.0,0.000,599037.6,599037.6,18882,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483615808,1456732.00
01/05/2017 06:30,2,0.000,ALERT,211.48,300.27,59.991,1483615803,"201051344000469","219011344069620",0.00,-13.00,0,296.36,303.28,0.0,0.0,0.000,601986.2,601986.2,18869,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615810,1456733.00
01/05/2017 06:30,2,0.000,ALERT,211.03,300.57,59.991,1483615803,"201051344000646","219011344069620",0.00,-12.00,0,296.66,305.98,0.0,0.0,0.000,598853.2,598853.2,18853,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615812,1456734.00
01/05/2017 06:30,2,0.000,ALERT,210.57,299.67,60.023,1483615803,"274151322000052","219011344069620",0.00,-12.00,0,296.36,302.68,0.0,0.0,0.000,867848.9,867848.9,18526,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615814,1456735.00
01/05/2017 06:30,2,0.000,ALERT,211.25,300.87,60.023,1483615803,"201051344000585","219011344069620",0.00,-11.50,0,296.36,305.98,0.0,0.0,0.000,609476.9,609476.9,18913,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615816,1456736.00
01/05/2017 06:30,2,0.000,ALERT,211.03,300.57,59.986,1483615803,"201051344001230","219011344069620",0.00,-11.50,0,297.26,306.28,0.0,0.0,0.000,602049.6,602049.6,18767,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615818,1456737.00
01/05/2017 06:30,2,0.000,ALERT,211.70,301.17,59.991,1483615803,"201051344000582","219011344069620",0.00,-13.00,0,297.87,306.88,0.0,0.0,0.000,594149.0,594149.0,18883,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615820,1456738.00
01/05/2017 06:30,2,0.000,ALERT,210.57,299.97,59.986,1483615803,"201051344000955","219011344069620",0.00,-11.50,0,296.96,305.68,0.0,0.0,0.000,609312.4,609312.4,18843,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615822,1456739.00
01/05/2017 06:30,2,0.000,ALERT,210.80,298.47,59.981,1483615803,"274151322000094","219011344069620",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,714916.5,714916.5,19193,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615823,1456740.00
01/05/2017 06:30,2,0.000,ALERT,211.25,300.57,59.975,1483615803,"201051344000579","219011344069620",0.00,-11.50,0,297.87,303.58,0.0,0.0,0.000,617236.1,617236.1,18783,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615825,1456741.00
01/05/2017 06:30,2,0.000,ALERT,211.03,300.57,60.007,1483615803,"201051344000890","219011344069620",0.00,-11.00,0,297.26,306.28,0.0,0.0,0.000,606123.7,606123.7,18913,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615827,1456742.00
01/05/2017 06:30,2,0.000,ALERT,211.25,300.27,60.018,1483615803,"201051344000438","219011344069620",0.00,-12.00,0,296.96,305.68,0.0,0.0,0.000,607426.3,607426.3,18920,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615829,1456743.00
01/05/2017 06:30,2,0.000,ALERT,211.25,299.67,59.986,1483615803,"201051344000417","219011344069620",0.00,-12.00,0,296.66,305.38,0.0,0.0,0.000,592670.4,592670.4,19035,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615831,1456744.00
01/05/2017 06:30,2,0.000,ALERT,211.03,299.37,59.986,1483615803,"274151322000083","219011344069620",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,859291.4,859291.4,18560,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615833,1456745.00
01/05/2017 06:30,2,0.000,ALERT,211.25,299.37,59.996,1483615803,"274151322000076","219011344069620",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,917273.8,917273.8,18651,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615834,1456746.00
01/05/2017 06:30,2,0.000,ALERT,211.03,300.57,59.975,1483615803,"201051344000868","219011344069620",0.00,-11.50,0,298.17,304.18,0.0,0.0,0.000,600319.5,600319.5,18877,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483615836,1456747.00
01/05/2017 06:30,2,0.000,ALERT,210.80,300.27,59.975,1483615803,"274151322000095","219011344069620",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,908218.0,908218.0,18699,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615838,1456748.00
01/05/2017 06:30,2,0.000,ALERT,211.03,300.27,59.975,1483615803,"201051344000988","219011344069620",0.00,-11.50,0,294.56,302.98,0.0,0.0,0.000,564534.6,564534.6,18913,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615840,1456749.00
01/05/2017 06:30,2,0.000,ALERT,210.80,299.07,59.975,1483615803,"201051344001025","219011344069620",0.00,-13.00,0,296.06,305.68,0.0,0.0,0.000,607645.0,607645.0,18943,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615842,1456750.00
01/05/2017 06:30,2,0.000,ALERT,211.03,299.67,59.965,1483615803,"201051344000458","219011344069620",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,608688.1,608688.1,18773,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615843,1456751.00
01/05/2017 06:30,2,0.000,ALERT,211.70,299.67,59.970,1483615803,"201051344000853","219011344069620",0.00,-12.00,0,297.26,303.28,0.0,0.0,0.000,608394.6,608394.6,18699,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615845,1456752.00
01/05/2017 06:30,2,0.000,ALERT,211.25,299.97,59.996,1483615803,"201051344000685","219011344069620",0.00,-11.00,0,296.96,306.28,0.0,0.0,0.000,606447.7,606447.7,18846,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483615847,1456753.00
01/05/2017 06:30,2,0.000,ALERT,211.25,299.67,59.928,1483615803,"201051344000917","219011344069620",0.00,-10.00,0,295.76,305.38,0.0,0.0,0.000,603543.9,603543.9,18850,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615849,1456754.00
01/05/2017 06:30,2,0.000,ALERT,211.25,300.27,59.965,1483615803,"201051344001145","219011344069620",0.00,-11.50,0,297.26,306.28,0.0,0.0,0.000,609293.9,609293.9,18710,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483615850,1456755.00
01/05/2017 06:30,2,0.000,ALERT,211.03,299.37,60.012,1483615803,"201051344000651","219011344069620",0.00,-14.00,0,296.36,305.08,0.0,0.0,0.000,602189.8,602189.8,18890,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483615852,1456756.00
01/05/2017 06:30,2,0.000,ALERT,210.35,298.17,59.965,1483615803,"274151322000088","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,825359.9,825359.9,18676,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615854,1456757.00
01/05/2017 06:30,2,0.000,ALERT,211.48,298.47,59.954,1483615803,"274151322000068","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,715943.8,715943.8,19078,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615856,1456758.00
01/05/2017 06:30,2,0.000,ALERT,210.57,299.67,59.975,1483615803,"201051344001135","219011344069620",0.00,-11.50,0,296.96,305.68,0.0,0.0,0.000,597864.7,597864.7,18930,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615858,1456759.00
01/05/2017 06:30,2,0.000,ALERT,210.80,300.27,59.965,1483615803,"201051344000594","219011344069620",0.00,-12.00,0,296.96,303.88,0.0,0.0,0.000,612777.2,612777.2,18821,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615859,1456760.00
01/05/2017 06:30,2,0.000,ALERT,211.03,299.37,59.965,1483615803,"201051344001203","219011344069620",0.00,-12.00,0,296.66,306.58,0.0,0.0,0.000,606052.3,606052.3,18938,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483615861,1456761.00
01/05/2017 06:30,2,0.000,ALERT,210.35,298.77,59.959,1483615803,"274151322000054","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,841594.5,841594.5,18762,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615863,1456762.00
01/05/2017 06:30,2,0.000,ALERT,211.48,299.07,59.965,1483615803,"201051344000867","219011344069620",0.00,-11.50,0,296.66,302.98,0.0,0.0,0.000,599246.9,599246.9,18906,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615865,1456763.00
01/05/2017 06:30,2,0.000,ALERT,211.03,299.97,59.938,1483615803,"201051344001093","219011344069620",0.00,-10.00,0,296.66,305.68,0.0,0.0,0.000,602932.5,602932.5,18848,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483615867,1456764.00
01/05/2017 06:30,2,0.000,ALERT,211.03,299.67,59.991,1483615803,"201051344000900","219011344069620",0.00,-11.50,0,296.66,303.28,0.0,0.0,0.000,617347.0,617347.0,18626,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615868,1456765.00
01/05/2017 06:30,2,0.000,ALERT,211.25,299.07,59.954,1483615803,"201051344000648","219011344069620",0.00,-13.00,0,296.36,302.68,0.0,0.0,0.000,606313.5,606313.5,18613,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615870,1456766.00
01/05/2017 06:30,2,0.000,ALERT,211.25,300.27,59.954,1483615803,"201051344000569","219011344069620",0.00,-11.50,0,297.87,303.88,0.0,0.0,0.000,618634.6,618634.6,18550,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615872,1456767.00
01/05/2017 06:30,2,0.000,ALERT,211.25,299.97,59.917,1483615803,"201051344000983","219011344069620",0.00,-11.50,0,297.57,303.28,0.0,0.0,0.000,609599.5,609599.5,18775,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615874,1456768.00
01/05/2017 06:30,2,0.000,ALERT,211.25,299.67,59.949,1483615803,"201051344001158","219011344069620",0.00,-13.00,0,296.96,302.98,0.0,0.0,0.000,600076.7,600076.7,18839,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615876,1456769.00
01/05/2017 06:30,2,0.000,ALERT,211.70,300.27,59.965,1483615803,"201051344000576","219011344069620",0.00,-11.50,0,297.57,303.88,0.0,0.0,0.000,609515.5,609515.5,18660,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615878,1456770.00
01/05/2017 06:30,2,0.000,ALERT,210.80,298.77,59.970,1483615803,"274151322000087","219011344069620",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,813302.6,813302.6,18948,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483615880,1456771.00
01/05/2017 06:45,2,0.000,ALERT,211.48,299.67,59.996,1483616703,"201051344000645","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,608550.6,608550.6,18637,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616705,1456772.00
01/05/2017 06:45,2,0.000,ALERT,210.35,297.87,59.986,1483616703,"274151322000085","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,840369.4,840369.4,18770,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616707,1456773.00
01/05/2017 06:45,2,0.000,ALERT,211.48,299.37,59.991,1483616703,"201051344000633","219011344069620",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,599037.6,599037.6,18884,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483616709,1456774.00
01/05/2017 06:45,2,0.000,ALERT,211.03,299.37,59.986,1483616703,"201051344000469","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,601986.2,601986.2,18871,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616710,1456775.00
01/05/2017 06:45,2,0.000,ALERT,210.57,299.37,59.954,1483616703,"201051344000646","219011344069620",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,598853.2,598853.2,18855,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483616712,1456776.00
01/05/2017 06:45,2,0.000,ALERT,209.90,298.77,59.981,1483616703,"274151322000052","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,867848.9,867848.9,18528,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616714,1456777.00
01/05/2017 06:45,2,0.000,ALERT,210.80,299.07,59.996,1483616703,"201051344000585","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,609476.9,609476.9,18915,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616716,1456778.00
01/05/2017 06:45,2,0.000,ALERT,210.57,299.37,59.996,1483616703,"201051344001230","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,602049.6,602049.6,18769,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616718,1456779.00
01/05/2017 06:45,2,0.000,ALERT,211.03,299.67,60.002,1483616703,"201051344000582","219011344069620",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,594149.0,594149.0,18885,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483616719,1456780.00
01/05/2017 06:45,2,0.000,ALERT,210.35,299.07,59.986,1483616703,"201051344000955","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,609312.4,609312.4,18845,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616721,1456781.00
01/05/2017 06:45,2,0.000,ALERT,210.12,297.26,59.959,1483616703,"274151322000094","219011344069620",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,714916.5,714916.5,19195,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616723,1456782.00
01/05/2017 06:45,2,0.000,ALERT,210.80,299.97,60.002,1483616703,"201051344000579","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,617236.1,617236.1,18785,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616725,1456783.00
01/05/2017 06:45,2,0.000,ALERT,210.57,299.37,60.023,1483616703,"201051344000890","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,606123.7,606123.7,18915,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616727,1456784.00
01/05/2017 06:45,2,0.000,ALERT,210.57,298.47,59.944,1483616703,"201051344000438","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,607426.3,607426.3,18922,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616728,1456785.00
01/05/2017 06:45,2,0.000,ALERT,210.80,298.47,59.996,1483616703,"201051344000417","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,592670.4,592670.4,19037,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616730,1456786.00
01/05/2017 06:45,2,0.000,ALERT,210.35,297.87,59.991,1483616703,"274151322000083","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,859291.4,859291.4,18562,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483616732,1456787.00
01/05/2017 06:45,2,0.000,ALERT,210.80,298.17,60.023,1483616703,"274151322000076","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,917273.8,917273.8,18653,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616734,1456788.00
01/05/2017 06:45,2,0.000,ALERT,210.80,299.97,59.986,1483616703,"201051344000868","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,600319.5,600319.5,18879,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616736,1456789.00
