ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 06:45,2,0.000,ALERT,209.90,298.77,59.986,1483616703,"274151322000095","219011344069620",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,908218.0,908218.0,18701,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616738,1456790.00
01/05/2017 06:45,2,0.000,ALERT,210.57,299.67,59.991,1483616703,"201051344000988","219011344069620",0.00,-11.50,0,295.46,301.47,0.0,0.0,0.000,564534.6,564534.6,18915,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616740,1456791.00
01/05/2017 06:45,2,0.000,ALERT,210.35,298.17,59.949,1483616703,"201051344001025","219011344069620",0.00,-13.00,0,296.66,302.07,0.0,0.0,0.000,607645.0,607645.0,18945,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616741,1456792.00
01/05/2017 06:45,2,0.000,ALERT,210.57,299.97,59.986,1483616703,"201051344000458","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,608688.1,608688.1,18775,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616743,1456793.00
01/05/2017 06:45,2,0.000,ALERT,211.25,300.27,59.986,1483616703,"201051344000853","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,608394.6,608394.6,18701,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483616745,1456794.00
01/05/2017 06:45,2,0.000,ALERT,210.80,298.77,59.991,1483616703,"201051344000685","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,606447.7,606447.7,18848,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616747,1456795.00
01/05/2017 06:45,2,0.000,ALERT,210.57,298.47,59.986,1483616703,"201051344000917","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,603543.9,603543.9,18852,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616748,1456796.00
01/05/2017 06:45,2,0.000,ALERT,210.80,299.37,59.986,1483616703,"201051344001145","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,609293.9,609293.9,18712,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616750,1456797.00
01/05/2017 06:45,2,0.000,ALERT,210.57,298.17,60.023,1483616703,"201051344000651","219011344069620",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,602189.8,602189.8,18892,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483616752,1456798.00
01/05/2017 06:45,2,0.000,ALERT,209.67,297.87,59.975,1483616703,"274151322000088","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,825359.9,825359.9,18678,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616754,1456799.00
01/05/2017 06:45,2,0.000,ALERT,211.03,297.26,59.991,1483616703,"274151322000068","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,715943.8,715943.8,19080,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616756,1456800.00
01/05/2017 06:45,2,0.000,ALERT,210.35,299.07,59.970,1483616703,"201051344001135","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,597864.7,597864.7,18932,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483616757,1456801.00
01/05/2017 06:45,2,0.000,ALERT,210.57,300.27,59.938,1483616703,"201051344000594","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,612777.2,612777.2,18823,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616759,1456802.00
01/05/2017 06:45,2,0.000,ALERT,210.57,298.47,59.959,1483616703,"201051344001203","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,606052.3,606052.3,18940,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616761,1456803.00
01/05/2017 06:45,2,0.000,ALERT,210.12,298.47,59.959,1483616703,"274151322000054","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,841594.5,841594.5,18764,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616763,1456804.00
01/05/2017 06:45,2,0.000,ALERT,211.03,298.77,60.012,1483616703,"201051344000867","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,599246.9,599246.9,18908,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616765,1456805.00
01/05/2017 06:45,2,0.000,ALERT,210.35,298.47,59.954,1483616703,"201051344001093","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,602932.5,602932.5,18850,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616766,1456806.00
01/05/2017 06:45,2,0.000,ALERT,210.57,299.37,59.959,1483616703,"201051344000900","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,617347.0,617347.0,18628,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616768,1456807.00
01/05/2017 06:45,2,0.000,ALERT,210.80,298.47,59.954,1483616703,"201051344000648","219011344069620",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,606313.5,606313.5,18615,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616770,1456808.00
01/05/2017 06:45,2,0.000,ALERT,211.03,299.97,59.986,1483616703,"201051344000569","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,618634.6,618634.6,18552,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483616772,1456809.00
01/05/2017 06:45,2,0.000,ALERT,210.80,299.67,59.996,1483616703,"201051344000983","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,609599.5,609599.5,18777,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616774,1456810.00
01/05/2017 06:45,2,0.000,ALERT,211.03,299.37,59.928,1483616703,"201051344001158","219011344069620",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,600076.7,600076.7,18841,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616775,1456811.00
01/05/2017 06:45,2,0.000,ALERT,211.48,300.27,59.965,1483616703,"201051344000576","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,609515.5,609515.5,18662,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616777,1456812.00
01/05/2017 06:45,2,0.000,ALERT,210.35,297.26,59.959,1483616703,"274151322000087","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,813302.6,813302.6,18950,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483616779,1456813.00
01/05/2017 07:00,2,0.000,ALERT,212.16,300.87,59.975,1483617603,"201051344000645","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,608550.6,608550.6,18639,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483617605,1456814.00
01/05/2017 07:00,2,0.000,ALERT,211.03,299.07,59.975,1483617603,"274151322000085","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,840369.4,840369.4,18772,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617606,1456815.00
01/05/2017 07:00,2,0.000,ALERT,212.16,300.27,59.944,1483617603,"201051344000633","219011344069620",0.00,-12.00,0,296.06,302.37,0.0,0.0,0.000,599037.6,599037.6,18886,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483617608,1456816.00
01/05/2017 07:00,2,0.000,ALERT,211.70,300.57,59.975,1483617603,"201051344000469","219011344069620",0.00,-12.00,0,296.06,302.37,0.0,0.0,0.000,601986.2,601986.2,18873,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617610,1456817.00
01/05/2017 07:00,2,0.000,ALERT,210.80,299.07,59.975,1483617603,"201051344000646","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,598853.2,598853.2,18857,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617612,1456818.00
01/05/2017 07:00,2,0.000,ALERT,210.57,299.37,59.928,1483617603,"274151322000052","219011344069620",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,867848.9,867848.9,18530,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617614,1456819.00
01/05/2017 07:00,2,0.000,ALERT,211.03,299.07,59.975,1483617603,"201051344000585","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,609476.9,609476.9,18917,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617615,1456820.00
01/05/2017 07:00,2,0.000,ALERT,210.80,299.07,59.970,1483617603,"201051344001230","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,602049.6,602049.6,18771,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483617617,1456821.00
01/05/2017 07:00,2,0.000,ALERT,211.25,299.97,59.975,1483617603,"201051344000582","219011344069620",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,594149.0,594149.0,18887,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483617619,1456822.00
01/05/2017 07:00,2,0.000,ALERT,210.57,298.77,59.970,1483617603,"201051344000955","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,609312.4,609312.4,18847,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617621,1456823.00
01/05/2017 07:00,2,0.000,ALERT,210.80,298.47,59.938,1483617603,"274151322000094","219011344069620",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,714916.5,714916.5,19197,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617623,1456824.00
01/05/2017 07:00,2,0.000,ALERT,211.70,300.87,59.965,1483617603,"201051344000579","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,617236.1,617236.1,18787,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617624,1456825.00
01/05/2017 07:00,2,0.000,ALERT,210.80,299.37,59.996,1483617603,"201051344000890","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,606123.7,606123.7,18917,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483617626,1456826.00
01/05/2017 07:00,2,0.000,ALERT,211.03,299.07,59.928,1483617603,"201051344000438","219011344069620",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,607426.3,607426.3,18924,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617628,1456827.00
01/05/2017 07:00,2,0.000,ALERT,211.03,298.47,59.981,1483617603,"201051344000417","219011344069620",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,592670.4,592670.4,19039,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483617630,1456828.00
01/05/2017 07:00,2,0.000,ALERT,211.03,299.07,59.959,1483617603,"274151322000083","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,859291.4,859291.4,18564,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617632,1456829.00
01/05/2017 07:00,2,0.000,ALERT,211.25,299.07,59.959,1483617603,"274151322000076","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,917273.8,917273.8,18655,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617633,1456830.00
01/05/2017 07:00,2,0.000,ALERT,211.48,301.17,59.928,1483617603,"201051344000868","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,600319.5,600319.5,18881,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617635,1456831.00
01/05/2017 07:00,2,0.000,ALERT,210.80,299.97,59.965,1483617603,"274151322000095","219011344069620",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,908218.0,908218.0,18703,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617637,1456832.00
01/05/2017 07:00,2,0.000,ALERT,211.25,300.27,59.959,1483617603,"201051344000988","219011344069620",0.00,-11.50,0,295.16,302.37,0.0,0.0,0.000,564534.6,564534.6,18917,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617639,1456833.00
01/05/2017 07:00,2,0.000,ALERT,210.57,297.87,59.949,1483617603,"201051344001025","219011344069620",0.00,-12.00,0,295.76,301.47,0.0,0.0,0.000,607645.0,607645.0,18947,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617641,1456834.00
01/05/2017 07:00,2,0.000,ALERT,211.48,300.57,59.965,1483617603,"201051344000458","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,608688.1,608688.1,18777,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483617642,1456835.00
01/05/2017 07:00,2,0.000,ALERT,211.93,300.57,59.959,1483617603,"201051344000853","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,608394.6,608394.6,18703,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617644,1456836.00
01/05/2017 07:00,2,0.000,ALERT,211.25,299.07,59.970,1483617603,"201051344000685","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,606447.7,606447.7,18850,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617646,1456837.00
01/05/2017 07:00,2,0.000,ALERT,211.25,299.07,59.970,1483617603,"201051344000917","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,603543.9,603543.9,18854,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617648,1456838.00
01/05/2017 07:00,2,0.000,ALERT,211.25,299.37,59.965,1483617603,"201051344001145","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,609293.9,609293.9,18714,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617650,1456839.00
01/05/2017 07:00,2,0.000,ALERT,211.25,298.47,59.975,1483617603,"201051344000651","219011344069620",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,602189.8,602189.8,18894,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617652,1456840.00
01/05/2017 07:00,2,0.000,ALERT,210.35,298.47,59.970,1483617603,"274151322000088","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,825359.9,825359.9,18680,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617654,1456841.00
01/05/2017 07:00,2,0.000,ALERT,211.48,298.17,59.970,1483617603,"274151322000068","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,715943.8,715943.8,19082,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617656,1456842.00
01/05/2017 07:00,2,0.000,ALERT,210.80,299.07,60.018,1483617603,"201051344001135","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,597864.7,597864.7,18934,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483617657,1456843.00
01/05/2017 07:00,2,0.000,ALERT,211.03,300.87,59.975,1483617603,"201051344000594","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,612777.2,612777.2,18825,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617659,1456844.00
01/05/2017 07:00,2,0.000,ALERT,211.03,298.77,59.975,1483617603,"201051344001203","219011344069620",0.00,-12.00,0,296.66,302.68,0.0,0.0,0.000,606052.3,606052.3,18942,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483617661,1456845.00
01/05/2017 07:00,2,0.000,ALERT,210.35,299.37,59.970,1483617603,"274151322000054","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,841594.5,841594.5,18766,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617663,1456846.00
01/05/2017 07:00,2,0.000,ALERT,211.70,299.97,59.975,1483617603,"201051344000867","219011344069620",0.00,-11.00,0,296.36,302.68,0.0,0.0,0.000,599246.9,599246.9,18910,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617665,1456847.00
01/05/2017 07:00,2,0.000,ALERT,211.03,299.07,59.965,1483617603,"201051344001093","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,602932.5,602932.5,18852,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617666,1456848.00
01/05/2017 07:00,2,0.000,ALERT,211.48,300.57,59.975,1483617603,"201051344000900","219011344069620",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,617347.0,617347.0,18630,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483617668,1456849.00
01/05/2017 07:00,2,0.000,ALERT,211.70,299.97,59.975,1483617603,"201051344000648","219011344069620",0.00,-13.00,0,296.36,302.37,0.0,0.0,0.000,606313.5,606313.5,18617,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617670,1456850.00
01/05/2017 07:00,2,0.000,ALERT,211.48,301.17,59.970,1483617603,"201051344000569","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,618634.6,618634.6,18554,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617672,1456851.00
01/05/2017 07:00,2,0.000,ALERT,211.48,300.87,59.954,1483617603,"201051344000983","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,609599.5,609599.5,18779,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617674,1456852.00
01/05/2017 07:00,2,0.000,ALERT,211.70,300.57,59.986,1483617603,"201051344001158","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,600076.7,600076.7,18843,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617675,1456853.00
01/05/2017 07:00,2,0.000,ALERT,211.93,301.17,59.922,1483617603,"201051344000576","219011344069620",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,609515.5,609515.5,18664,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483617677,1456854.00
01/05/2017 07:00,2,0.000,ALERT,210.80,297.87,59.975,1483617603,"274151322000087","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,813302.6,813302.6,18952,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483617679,1456855.00
01/05/2017 07:15,2,0.000,ALERT,212.16,300.57,59.975,1483618504,"201051344000645","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,608550.6,608550.6,18641,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618506,1456856.00
01/05/2017 07:15,2,0.000,ALERT,210.57,298.17,59.917,1483618504,"274151322000085","219011344069620",0.00,-11.50,0,295.76,303.58,0.0,0.0,0.000,840369.4,840369.4,18774,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618508,1456857.00
01/05/2017 07:15,2,0.000,ALERT,212.38,300.57,59.944,1483618504,"201051344000633","219011344069620",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,599037.6,599037.6,18888,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618509,1456858.00
01/05/2017 07:15,2,0.000,ALERT,211.93,300.57,59.959,1483618504,"201051344000469","219011344069620",0.00,-13.00,0,296.96,302.37,0.0,0.0,0.000,601986.2,601986.2,18875,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618511,1456859.00
01/05/2017 07:15,2,0.000,ALERT,210.80,299.07,59.970,1483618504,"201051344000646","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,598853.2,598853.2,18859,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483618514,1456860.00
01/05/2017 07:15,2,0.000,ALERT,210.35,298.77,59.991,1483618504,"274151322000052","219011344069620",0.00,-12.00,0,295.46,304.18,0.0,0.0,0.000,867848.9,867848.9,18532,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618515,1456861.00
01/05/2017 07:15,2,0.000,ALERT,211.03,299.37,59.965,1483618504,"201051344000585","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,609476.9,609476.9,18919,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618517,1456862.00
01/05/2017 07:15,2,0.000,ALERT,210.80,299.37,59.965,1483618504,"201051344001230","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,602049.6,602049.6,18773,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618519,1456863.00
01/05/2017 07:15,2,0.000,ALERT,211.48,299.97,59.970,1483618504,"201051344000582","219011344069620",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,594149.0,594149.0,18889,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618521,1456864.00
01/05/2017 07:15,2,0.000,ALERT,210.57,299.07,60.007,1483618504,"201051344000955","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,609312.4,609312.4,18849,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618523,1456865.00
01/05/2017 07:15,2,0.000,ALERT,210.57,297.26,59.970,1483618504,"274151322000094","219011344069620",0.00,-13.00,0,295.16,302.98,0.0,0.0,0.000,714916.5,714916.5,19199,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618524,1456866.00
01/05/2017 07:15,2,0.000,ALERT,211.48,300.57,59.996,1483618504,"201051344000579","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,617236.1,617236.1,18789,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618526,1456867.00
01/05/2017 07:15,2,0.000,ALERT,210.80,299.37,59.970,1483618504,"201051344000890","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,606123.7,606123.7,18919,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618528,1456868.00
01/05/2017 07:15,2,0.000,ALERT,211.03,298.77,59.965,1483618504,"201051344000438","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,607426.3,607426.3,18926,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618530,1456869.00
01/05/2017 07:15,2,0.000,ALERT,211.25,298.47,59.970,1483618504,"201051344000417","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,592670.4,592670.4,19041,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618532,1456870.00
01/05/2017 07:15,2,0.000,ALERT,210.80,298.47,59.965,1483618504,"274151322000083","219011344069620",0.00,-11.50,0,296.36,304.48,0.0,0.0,0.000,859291.4,859291.4,18566,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618533,1456871.00
01/05/2017 07:15,2,0.000,ALERT,211.03,298.17,59.970,1483618504,"274151322000076","219011344069620",0.00,-11.50,0,295.76,303.88,0.0,0.0,0.000,917273.8,917273.8,18657,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618535,1456872.00
01/05/2017 07:15,2,0.000,ALERT,211.48,301.17,59.981,1483618504,"201051344000868","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,600319.5,600319.5,18883,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483618537,1456873.00
01/05/2017 07:15,2,0.000,ALERT,210.57,298.77,59.954,1483618504,"274151322000095","219011344069620",0.00,-13.00,0,296.66,304.78,0.0,0.0,0.000,908218.0,908218.0,18705,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618539,1456874.00
01/05/2017 07:15,2,0.000,ALERT,211.25,300.27,59.986,1483618504,"201051344000988","219011344069620",0.00,-11.50,0,295.46,302.07,0.0,0.0,0.000,564534.6,564534.6,18919,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618540,1456875.00
01/05/2017 07:15,2,0.000,ALERT,210.80,298.17,59.975,1483618504,"201051344001025","219011344069620",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,607645.0,607645.0,18949,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618542,1456876.00
01/05/2017 07:15,2,0.000,ALERT,211.48,300.57,59.944,1483618504,"201051344000458","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,608688.1,608688.1,18779,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618544,1456877.00
01/05/2017 07:15,2,0.000,ALERT,211.93,300.57,59.970,1483618504,"201051344000853","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,608394.6,608394.6,18705,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618546,1456878.00
01/05/2017 07:15,2,0.000,ALERT,211.25,299.07,59.975,1483618504,"201051344000685","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,606447.7,606447.7,18852,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618548,1456879.00
01/05/2017 07:15,2,0.000,ALERT,211.25,298.47,59.970,1483618504,"201051344000917","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,603543.9,603543.9,18856,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618549,1456880.00
01/05/2017 07:15,2,0.000,ALERT,211.03,299.07,59.965,1483618504,"201051344001145","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,609293.9,609293.9,18716,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618551,1456881.00
01/05/2017 07:15,2,0.000,ALERT,211.03,298.17,59.970,1483618504,"201051344000651","219011344069620",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,602189.8,602189.8,18896,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618553,1456882.00
01/05/2017 07:15,2,0.000,ALERT,210.12,297.57,59.959,1483618504,"274151322000088","219011344069620",0.00,-11.00,0,295.46,303.28,0.0,0.0,0.000,825359.9,825359.9,18682,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618555,1456883.00
01/05/2017 07:15,2,0.000,ALERT,211.25,297.26,59.959,1483618504,"274151322000068","219011344069620",0.00,-11.00,0,295.16,302.98,0.0,0.0,0.000,715943.8,715943.8,19084,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618557,1456884.00
01/05/2017 07:15,2,0.000,ALERT,210.57,298.77,59.975,1483618504,"201051344001135","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,597864.7,597864.7,18936,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483618559,1456885.00
01/05/2017 07:15,2,0.000,ALERT,211.25,300.87,59.959,1483618504,"201051344000594","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,612777.2,612777.2,18827,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483618560,1456886.00
01/05/2017 07:15,2,0.000,ALERT,210.80,298.17,59.981,1483618504,"201051344001203","219011344069620",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,606052.3,606052.3,18944,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618562,1456887.00
01/05/2017 07:15,2,0.000,ALERT,210.35,298.17,59.975,1483618504,"274151322000054","219011344069620",0.00,-11.00,0,296.06,303.88,0.0,0.0,0.000,841594.5,841594.5,18768,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618564,1456888.00
01/05/2017 07:15,2,0.000,ALERT,211.70,299.37,59.975,1483618504,"201051344000867","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,599246.9,599246.9,18912,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618566,1456889.00
01/05/2017 07:15,2,0.000,ALERT,210.80,298.77,59.975,1483618504,"201051344001093","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,602932.5,602932.5,18854,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483618568,1456890.00
01/05/2017 07:15,2,0.000,ALERT,211.48,300.27,59.981,1483618504,"201051344000900","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,617347.0,617347.0,18632,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618569,1456891.00
01/05/2017 07:15,2,0.000,ALERT,211.48,299.07,59.981,1483618504,"201051344000648","219011344069620",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,606313.5,606313.5,18619,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618571,1456892.00
01/05/2017 07:15,2,0.000,ALERT,211.48,300.57,60.028,1483618504,"201051344000569","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,618634.6,618634.6,18556,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618573,1456893.00
01/05/2017 07:15,2,0.000,ALERT,211.48,300.27,59.991,1483618504,"201051344000983","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,609599.5,609599.5,18781,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618575,1456894.00
01/05/2017 07:15,2,0.000,ALERT,211.70,300.27,59.991,1483618504,"201051344001158","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,600076.7,600076.7,18845,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618577,1456895.00
01/05/2017 07:15,2,0.000,ALERT,212.16,300.87,59.981,1483618504,"201051344000576","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,609515.5,609515.5,18666,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618579,1456896.00
01/05/2017 07:15,2,0.000,ALERT,210.57,296.96,59.981,1483618504,"274151322000087","219011344069620",0.00,-11.00,0,294.86,302.98,0.0,0.0,0.000,813302.6,813302.6,18954,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483618580,1456897.00
01/05/2017 07:30,2,0.000,ALERT,211.93,299.67,59.949,1483619404,"201051344000645","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,608550.6,608550.6,18643,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619406,1456898.00
01/05/2017 07:30,2,0.000,ALERT,210.57,297.87,59.954,1483619404,"274151322000085","219011344069620",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,840369.4,840369.4,18776,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619408,1456899.00
01/05/2017 07:30,2,0.000,ALERT,212.16,299.67,59.912,1483619404,"201051344000633","219011344069620",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,599037.6,599037.6,18890,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619409,1456900.00
01/05/2017 07:30,2,0.000,ALERT,211.70,299.67,59.959,1483619404,"201051344000469","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,601986.2,601986.2,18877,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619411,1456901.00
01/05/2017 07:30,2,0.000,ALERT,210.80,298.77,59.954,1483619404,"201051344000646","219011344069620",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,598853.2,598853.2,18861,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619413,1456902.00
01/05/2017 07:30,2,0.000,ALERT,210.35,298.77,59.959,1483619404,"274151322000052","219011344069620",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,867848.9,867848.9,18534,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619415,1456903.00
01/05/2017 07:30,2,0.000,ALERT,210.80,298.77,59.981,1483619404,"201051344000585","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,609476.9,609476.9,18921,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619417,1456904.00
01/05/2017 07:30,2,0.000,ALERT,210.80,299.07,59.981,1483619404,"201051344001230","219011344069620",0.00,-11.50,0,297.26,300.57,0.0,0.0,0.000,602049.6,602049.6,18775,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619418,1456905.00
01/05/2017 07:30,2,0.000,ALERT,211.25,299.37,59.954,1483619404,"201051344000582","219011344069620",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,594149.0,594149.0,18891,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619420,1456906.00
01/05/2017 07:30,2,0.000,ALERT,210.57,298.77,59.959,1483619404,"201051344000955","219011344069620",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,609312.4,609312.4,18851,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483619422,1456907.00
01/05/2017 07:30,2,0.000,ALERT,210.57,297.26,59.938,1483619404,"274151322000094","219011344069620",0.00,-13.00,0,295.16,299.07,0.0,0.0,0.000,714916.5,714916.5,19201,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619424,1456908.00
01/05/2017 07:30,2,0.000,ALERT,211.25,299.97,59.959,1483619404,"201051344000579","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,617236.1,617236.1,18791,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619425,1456909.00
01/05/2017 07:30,2,0.000,ALERT,210.57,299.07,59.954,1483619404,"201051344000890","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,606123.7,606123.7,18921,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619427,1456910.00
01/05/2017 07:30,2,0.000,ALERT,211.03,299.07,59.959,1483619404,"201051344000438","219011344069620",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,607426.3,607426.3,18928,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619429,1456911.00
01/05/2017 07:30,2,0.000,ALERT,211.25,298.47,60.002,1483619404,"201051344000417","219011344069620",0.00,-11.50,0,296.66,299.97,0.0,0.0,0.000,592670.4,592670.4,19043,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483619431,1456912.00
01/05/2017 07:30,2,0.000,ALERT,210.80,297.87,59.954,1483619404,"274151322000083","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,859291.4,859291.4,18568,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483619433,1456913.00
01/05/2017 07:30,2,0.000,ALERT,211.25,297.57,59.917,1483619404,"274151322000076","219011344069620",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,917273.8,917273.8,18659,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619435,1456914.00
01/05/2017 07:30,2,0.000,ALERT,211.48,300.27,59.965,1483619404,"201051344000868","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,600319.5,600319.5,18885,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483619437,1456915.00
01/05/2017 07:30,2,0.000,ALERT,210.57,299.37,59.949,1483619404,"274151322000095","219011344069620",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,908218.0,908218.0,18707,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619439,1456916.00
01/05/2017 07:30,2,0.000,ALERT,211.25,299.37,59.986,1483619404,"201051344000988","219011344069620",0.00,-11.50,0,295.76,301.77,0.0,0.0,0.000,564534.6,564534.6,18921,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619441,1456917.00
01/05/2017 07:30,2,0.000,ALERT,210.80,298.17,59.959,1483619404,"201051344001025","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,607645.0,607645.0,18951,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619442,1456918.00
01/05/2017 07:30,2,0.000,ALERT,211.48,299.67,59.922,1483619404,"201051344000458","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,608688.1,608688.1,18781,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619444,1456919.00
01/05/2017 07:30,2,0.000,ALERT,211.93,299.67,59.917,1483619404,"201051344000853","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,608394.6,608394.6,18707,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619446,1456920.00
01/05/2017 07:30,2,0.000,ALERT,211.03,298.77,59.965,1483619404,"201051344000685","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,606447.7,606447.7,18854,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483619448,1456921.00
01/05/2017 07:30,2,0.000,ALERT,210.80,298.17,59.965,1483619404,"201051344000917","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,603543.9,603543.9,18858,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483619450,1456922.00
01/05/2017 07:30,2,0.000,ALERT,211.03,298.77,59.954,1483619404,"201051344001145","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,609293.9,609293.9,18718,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619451,1456923.00
01/05/2017 07:30,2,0.000,ALERT,210.57,297.57,59.954,1483619404,"201051344000651","219011344069620",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,602189.8,602189.8,18898,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483619453,1456924.00
01/05/2017 07:30,2,0.000,ALERT,209.90,296.96,59.949,1483619404,"274151322000088","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,825359.9,825359.9,18684,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619455,1456925.00
01/05/2017 07:30,2,0.000,ALERT,211.25,297.57,59.944,1483619404,"274151322000068","219011344069620",0.00,-11.00,0,295.16,298.77,0.0,0.0,0.000,715943.8,715943.8,19086,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619457,1456926.00
01/05/2017 07:30,2,0.000,ALERT,210.35,298.47,59.954,1483619404,"201051344001135","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,597864.7,597864.7,18938,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619458,1456927.00
01/05/2017 07:30,2,0.000,ALERT,211.03,299.67,59.944,1483619404,"201051344000594","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,612777.2,612777.2,18829,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619460,1456928.00
01/05/2017 07:30,2,0.000,ALERT,210.80,298.17,59.996,1483619404,"201051344001203","219011344069620",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,606052.3,606052.3,18946,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483619462,1456929.00
01/05/2017 07:30,2,0.000,ALERT,210.57,297.87,59.981,1483619404,"274151322000054","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,841594.5,841594.5,18770,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619464,1456930.00
01/05/2017 07:30,2,0.000,ALERT,211.70,299.07,59.965,1483619404,"201051344000867","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,599246.9,599246.9,18914,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619466,1456931.00
01/05/2017 07:30,2,0.000,ALERT,210.35,298.17,59.949,1483619404,"201051344001093","219011344069620",0.00,-10.00,0,296.66,299.97,0.0,0.0,0.000,602932.5,602932.5,18856,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619467,1456932.00
01/05/2017 07:30,2,0.000,ALERT,211.25,299.37,59.949,1483619404,"201051344000900","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,617347.0,617347.0,18634,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483619469,1456933.00
