ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 07:30,2,0.000,ALERT,211.25,298.47,59.949,1483619404,"201051344000648","219011344069620",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,606313.5,606313.5,18621,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619471,1456934.00
01/05/2017 07:30,2,0.000,ALERT,211.25,299.97,59.981,1483619404,"201051344000569","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,618634.6,618634.6,18558,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483619473,1456935.00
01/05/2017 07:30,2,0.000,ALERT,211.25,299.67,59.922,1483619404,"201051344000983","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,609599.5,609599.5,18783,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619475,1456936.00
01/05/2017 07:30,2,0.000,ALERT,211.03,298.77,59.954,1483619404,"201051344001158","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,600076.7,600076.7,18847,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619476,1456937.00
01/05/2017 07:30,2,0.000,ALERT,211.48,299.67,59.944,1483619404,"201051344000576","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,609515.5,609515.5,18668,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619478,1456938.00
01/05/2017 07:30,2,0.000,ALERT,210.35,296.06,59.949,1483619404,"274151322000087","219011344069620",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,813302.6,813302.6,18956,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483619480,1456939.00
01/05/2017 07:45,2,0.000,ALERT,211.48,298.77,59.970,1483620303,"201051344000645","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,608550.6,608550.6,18645,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620305,1456940.00
01/05/2017 07:45,2,0.000,ALERT,210.12,296.66,59.970,1483620303,"274151322000085","219011344069620",0.00,-11.50,0,294.56,304.48,0.0,0.0,0.000,840369.4,840369.4,18778,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620307,1456941.00
01/05/2017 07:45,2,0.000,ALERT,211.48,298.77,59.954,1483620303,"201051344000633","219011344069620",0.00,-12.00,0,296.06,301.77,0.0,0.0,0.000,599037.6,599037.6,18892,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620309,1456942.00
01/05/2017 07:45,2,0.000,ALERT,211.03,298.77,59.970,1483620303,"201051344000469","219011344069620",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,601986.2,601986.2,18879,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483620311,1456943.00
01/05/2017 07:45,2,0.000,ALERT,210.12,297.87,60.007,1483620303,"201051344000646","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,598853.2,598853.2,18863,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620312,1456944.00
01/05/2017 07:45,2,0.000,ALERT,209.67,296.36,59.975,1483620303,"274151322000052","219011344069620",0.00,-12.00,0,294.26,304.48,0.0,0.0,0.000,867848.9,867848.9,18536,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620314,1456945.00
01/05/2017 07:45,2,0.000,ALERT,210.35,297.87,59.970,1483620303,"201051344000585","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,609476.9,609476.9,18923,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483620316,1456946.00
01/05/2017 07:45,2,0.000,ALERT,210.35,298.47,59.970,1483620303,"201051344001230","219011344069620",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,602049.6,602049.6,18777,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483620318,1456947.00
01/05/2017 07:45,2,0.000,ALERT,210.80,298.47,59.970,1483620303,"201051344000582","219011344069620",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,594149.0,594149.0,18893,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483620320,1456948.00
01/05/2017 07:45,2,0.000,ALERT,209.90,298.17,59.986,1483620303,"201051344000955","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,609312.4,609312.4,18853,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620321,1456949.00
01/05/2017 07:45,2,0.000,ALERT,209.90,295.76,59.970,1483620303,"274151322000094","219011344069620",0.00,-13.00,0,293.96,304.18,0.0,0.0,0.000,714916.5,714916.5,19203,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620323,1456950.00
01/05/2017 07:45,2,0.000,ALERT,211.03,299.37,59.981,1483620303,"201051344000579","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,617236.1,617236.1,18793,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620325,1456951.00
01/05/2017 07:45,2,0.000,ALERT,210.35,298.47,59.981,1483620303,"201051344000890","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,606123.7,606123.7,18923,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620327,1456952.00
01/05/2017 07:45,2,0.000,ALERT,210.35,298.17,59.970,1483620303,"201051344000438","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,607426.3,607426.3,18930,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483620329,1456953.00
01/05/2017 07:45,2,0.000,ALERT,210.57,297.57,59.981,1483620303,"201051344000417","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,592670.4,592670.4,19045,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620330,1456954.00
01/05/2017 07:45,2,0.000,ALERT,210.12,297.57,59.975,1483620303,"274151322000083","219011344069620",0.00,-11.50,0,295.16,304.78,0.0,0.0,0.000,859291.4,859291.4,18570,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620332,1456955.00
01/05/2017 07:45,2,0.000,ALERT,210.80,296.36,59.965,1483620303,"274151322000076","219011344069620",0.00,-11.50,0,294.56,305.08,0.0,0.0,0.000,917273.8,917273.8,18661,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620334,1456956.00
01/05/2017 07:45,2,0.000,ALERT,211.03,299.67,60.007,1483620303,"201051344000868","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,600319.5,600319.5,18887,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620336,1456957.00
01/05/2017 07:45,2,0.000,ALERT,210.12,297.87,59.965,1483620303,"274151322000095","219011344069620",0.00,-12.00,0,295.76,305.38,0.0,0.0,0.000,908218.0,908218.0,18709,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620338,1456958.00
01/05/2017 07:45,2,0.000,ALERT,210.80,298.77,59.981,1483620303,"201051344000988","219011344069620",0.00,-11.00,0,295.16,301.47,0.0,0.0,0.000,564534.6,564534.6,18923,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620339,1456959.00
01/05/2017 07:45,2,0.000,ALERT,210.12,297.26,59.970,1483620303,"201051344001025","219011344069620",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,607645.0,607645.0,18953,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620341,1456960.00
01/05/2017 07:45,2,0.000,ALERT,211.03,299.07,59.986,1483620303,"201051344000458","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,608688.1,608688.1,18783,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483620343,1456961.00
01/05/2017 07:45,2,0.000,ALERT,211.25,298.47,59.981,1483620303,"201051344000853","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,608394.6,608394.6,18709,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620345,1456962.00
01/05/2017 07:45,2,0.000,ALERT,210.80,298.47,59.975,1483620303,"201051344000685","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,606447.7,606447.7,18856,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620347,1456963.00
01/05/2017 07:45,2,0.000,ALERT,210.57,297.57,59.975,1483620303,"201051344000917","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,603543.9,603543.9,18860,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620349,1456964.00
01/05/2017 07:45,2,0.000,ALERT,210.80,298.77,59.986,1483620303,"201051344001145","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,609293.9,609293.9,18720,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483620350,1456965.00
01/05/2017 07:45,2,0.000,ALERT,210.35,297.26,59.981,1483620303,"201051344000651","219011344069620",0.00,-14.00,0,295.76,299.67,0.0,0.0,0.000,602189.8,602189.8,18900,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620352,1456966.00
01/05/2017 07:45,2,0.000,ALERT,209.44,296.36,59.975,1483620303,"274151322000088","219011344069620",0.00,-10.00,0,294.26,303.88,0.0,0.0,0.000,825359.9,825359.9,18686,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620354,1456967.00
01/05/2017 07:45,2,0.000,ALERT,210.80,296.06,59.970,1483620303,"274151322000068","219011344069620",0.00,-11.00,0,293.96,303.28,0.0,0.0,0.000,715943.8,715943.8,19088,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620356,1456968.00
01/05/2017 07:45,2,0.000,ALERT,209.90,298.17,60.018,1483620303,"201051344001135","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,597864.7,597864.7,18940,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620357,1456969.00
01/05/2017 07:45,2,0.000,ALERT,210.57,299.07,59.970,1483620303,"201051344000594","219011344069620",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,612777.2,612777.2,18831,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620359,1456970.00
01/05/2017 07:45,2,0.000,ALERT,210.35,297.87,59.975,1483620303,"201051344001203","219011344069620",0.00,-12.00,0,296.06,302.07,0.0,0.0,0.000,606052.3,606052.3,18948,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620361,1456971.00
01/05/2017 07:45,2,0.000,ALERT,209.90,296.66,59.970,1483620303,"274151322000054","219011344069620",0.00,-11.00,0,294.86,304.18,0.0,0.0,0.000,841594.5,841594.5,18772,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483620363,1456972.00
01/05/2017 07:45,2,0.000,ALERT,211.03,298.17,60.002,1483620303,"201051344000867","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,599246.9,599246.9,18916,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620365,1456973.00
01/05/2017 07:45,2,0.000,ALERT,210.35,297.87,60.018,1483620303,"201051344001093","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,602932.5,602932.5,18858,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620366,1456974.00
01/05/2017 07:45,2,0.000,ALERT,210.80,298.77,59.981,1483620303,"201051344000900","219011344069620",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,617347.0,617347.0,18636,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620368,1456975.00
01/05/2017 07:45,2,0.000,ALERT,211.25,298.17,60.023,1483620303,"201051344000648","219011344069620",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,606313.5,606313.5,18623,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620370,1456976.00
01/05/2017 07:45,2,0.000,ALERT,211.25,299.67,59.986,1483620303,"201051344000569","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,618634.6,618634.6,18560,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620372,1456977.00
01/05/2017 07:45,2,0.000,ALERT,211.03,299.07,59.981,1483620303,"201051344000983","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,609599.5,609599.5,18785,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483620374,1456978.00
01/05/2017 07:45,2,0.000,ALERT,211.25,299.07,59.986,1483620303,"201051344001158","219011344069620",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,600076.7,600076.7,18849,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620376,1456979.00
01/05/2017 07:45,2,0.000,ALERT,211.70,299.37,59.981,1483620303,"201051344000576","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,609515.5,609515.5,18670,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483620377,1456980.00
01/05/2017 07:45,2,0.000,ALERT,210.12,295.76,59.975,1483620303,"274151322000087","219011344069620",0.00,-10.00,0,293.66,302.98,0.0,0.0,0.000,813302.6,813302.6,18958,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483620379,1456981.00
01/05/2017 08:00,2,0.000,ALERT,212.38,300.27,60.012,1483621203,"201051344000645","219011344069620",0.00,-11.00,0,296.66,313.20,0.0,0.0,0.000,608550.6,608550.6,18647,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483621205,1456982.00
01/05/2017 08:00,2,0.000,ALERT,211.25,298.17,59.949,1483621203,"274151322000085","219011344069620",0.00,-11.50,0,294.56,306.88,0.0,0.0,0.000,840369.4,840369.4,18780,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483621207,1456983.00
01/05/2017 08:00,2,0.000,ALERT,212.61,300.27,60.018,1483621203,"201051344000633","219011344069620",0.00,-11.50,0,294.86,313.20,0.0,0.0,0.000,599037.6,599037.6,18894,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621209,1456984.00
01/05/2017 08:00,2,0.000,ALERT,211.93,300.57,60.002,1483621203,"201051344000469","219011344069620",0.00,-12.00,0,295.76,312.29,0.0,0.0,0.000,601986.2,601986.2,18881,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621210,1456985.00
01/05/2017 08:00,2,0.000,ALERT,211.03,299.07,59.981,1483621203,"201051344000646","219011344069620",0.00,-12.00,0,294.86,310.79,0.0,0.0,0.000,598853.2,598853.2,18865,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621212,1456986.00
01/05/2017 08:00,2,0.000,ALERT,210.80,298.77,59.996,1483621203,"274151322000052","219011344069620",0.00,-12.00,0,295.16,307.18,0.0,0.0,0.000,867848.9,867848.9,18538,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621214,1456987.00
01/05/2017 08:00,2,0.000,ALERT,211.25,299.37,59.981,1483621203,"201051344000585","219011344069620",0.00,-11.00,0,294.56,310.49,0.0,0.0,0.000,609476.9,609476.9,18925,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621216,1456988.00
01/05/2017 08:00,2,0.000,ALERT,211.03,299.37,59.996,1483621203,"201051344001230","219011344069620",0.00,-11.50,0,295.46,311.69,0.0,0.0,0.000,602049.6,602049.6,18779,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621218,1456989.00
01/05/2017 08:00,2,0.000,ALERT,211.70,299.97,59.996,1483621203,"201051344000582","219011344069620",0.00,-13.00,0,296.06,311.69,0.0,0.0,0.000,594149.0,594149.0,18895,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621220,1456990.00
01/05/2017 08:00,2,0.000,ALERT,210.57,299.07,59.996,1483621203,"201051344000955","219011344069620",0.00,-11.50,0,295.16,311.09,0.0,0.0,0.000,609312.4,609312.4,18855,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621222,1456991.00
01/05/2017 08:00,2,0.000,ALERT,211.03,297.26,60.002,1483621203,"274151322000094","219011344069620",0.00,-13.00,0,294.56,306.28,0.0,0.0,0.000,714916.5,714916.5,19205,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621224,1456992.00
01/05/2017 08:00,2,0.000,ALERT,211.70,300.87,60.002,1483621203,"201051344000579","219011344069620",0.00,-11.50,0,297.26,313.50,0.0,0.0,0.000,617236.1,617236.1,18795,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621225,1456993.00
01/05/2017 08:00,2,0.000,ALERT,210.57,299.37,60.002,1483621203,"201051344000890","219011344069620",0.00,-11.00,0,295.46,312.59,0.0,0.0,0.000,606123.7,606123.7,18925,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621227,1456994.00
01/05/2017 08:00,2,0.000,ALERT,211.03,298.77,60.002,1483621203,"201051344000438","219011344069620",0.00,-12.00,0,295.16,311.39,0.0,0.0,0.000,607426.3,607426.3,18932,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483621229,1456995.00
01/05/2017 08:00,2,0.000,ALERT,211.48,298.77,59.991,1483621203,"201051344000417","219011344069620",0.00,-11.50,0,294.86,310.79,0.0,0.0,0.000,592670.4,592670.4,19047,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621231,1456996.00
01/05/2017 08:00,2,0.000,ALERT,211.03,298.77,59.965,1483621203,"274151322000083","219011344069620",0.00,-11.50,0,295.76,307.48,0.0,0.0,0.000,859291.4,859291.4,18572,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621233,1456997.00
01/05/2017 08:00,2,0.000,ALERT,211.70,298.77,60.012,1483621203,"274151322000076","219011344069620",0.00,-11.50,0,295.16,306.88,0.0,0.0,0.000,917273.8,917273.8,18663,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621234,1456998.00
01/05/2017 08:00,2,0.000,ALERT,211.70,301.17,60.002,1483621203,"201051344000868","219011344069620",0.00,-11.00,0,297.57,314.40,0.0,0.0,0.000,600319.5,600319.5,18889,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621236,1456999.00
01/05/2017 08:00,2,0.000,ALERT,211.03,298.77,59.996,1483621203,"274151322000095","219011344069620",0.00,-13.00,0,296.36,307.78,0.0,0.0,0.000,908218.0,908218.0,18711,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621238,1457000.00
01/05/2017 08:00,2,0.000,ALERT,211.70,300.57,60.044,1483621203,"201051344000988","219011344069620",0.00,-11.50,0,294.56,311.99,0.0,0.0,0.000,564534.6,564534.6,18925,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621240,1457001.00
01/05/2017 08:00,2,0.000,ALERT,210.80,298.17,59.996,1483621203,"201051344001025","219011344069620",0.00,-12.00,0,294.26,311.09,0.0,0.0,0.000,607645.0,607645.0,18955,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621242,1457002.00
01/05/2017 08:00,2,0.000,ALERT,211.70,300.87,59.959,1483621203,"201051344000458","219011344069620",0.00,-9.00,0,296.96,313.50,0.0,0.0,0.000,608688.1,608688.1,18785,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621244,1457003.00
01/05/2017 08:00,2,0.000,ALERT,212.38,300.27,60.012,1483621203,"201051344000853","219011344069620",0.00,-11.50,0,296.96,312.89,0.0,0.0,0.000,608394.6,608394.6,18711,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621245,1457004.00
01/05/2017 08:00,2,0.000,ALERT,211.48,299.07,59.996,1483621203,"201051344000685","219011344069620",0.00,-11.50,0,295.16,311.69,0.0,0.0,0.000,606447.7,606447.7,18858,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621247,1457005.00
01/05/2017 08:00,2,0.000,ALERT,211.25,298.77,60.007,1483621203,"201051344000917","219011344069620",0.00,-10.00,0,293.96,309.89,0.0,0.0,0.000,603543.9,603543.9,18862,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621249,1457006.00
01/05/2017 08:00,2,0.000,ALERT,211.48,299.37,60.028,1483621203,"201051344001145","219011344069620",0.00,-11.50,0,295.46,312.29,0.0,0.0,0.000,609293.9,609293.9,18722,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621251,1457007.00
01/05/2017 08:00,2,0.000,ALERT,210.57,297.87,59.986,1483621203,"201051344000651","219011344069620",0.00,-14.00,0,294.56,310.19,0.0,0.0,0.000,602189.8,602189.8,18902,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621252,1457008.00
01/05/2017 08:00,2,0.000,ALERT,210.35,297.57,60.002,1483621203,"274151322000088","219011344069620",0.00,-10.00,0,294.86,306.28,0.0,0.0,0.000,825359.9,825359.9,18688,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621254,1457009.00
01/05/2017 08:00,2,0.000,ALERT,211.70,296.96,60.007,1483621203,"274151322000068","219011344069620",0.00,-10.00,0,294.56,305.68,0.0,0.0,0.000,715943.8,715943.8,19090,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621256,1457010.00
01/05/2017 08:00,2,0.000,ALERT,210.57,298.77,59.991,1483621203,"201051344001135","219011344069620",0.00,-11.50,0,295.16,311.09,0.0,0.0,0.000,597864.7,597864.7,18942,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621258,1457011.00
01/05/2017 08:00,2,0.000,ALERT,211.25,300.57,60.039,1483621203,"201051344000594","219011344069620",0.00,-12.00,0,296.36,313.80,0.0,0.0,0.000,612777.2,612777.2,18833,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483621260,1457012.00
01/05/2017 08:00,2,0.000,ALERT,211.25,298.47,59.991,1483621203,"201051344001203","219011344069620",0.00,-12.00,0,294.86,311.99,0.0,0.0,0.000,606052.3,606052.3,18950,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483621261,1457013.00
01/05/2017 08:00,2,0.000,ALERT,210.80,297.87,60.018,1483621203,"274151322000054","219011344069620",0.00,-11.00,0,295.16,306.88,0.0,0.0,0.000,841594.5,841594.5,18774,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621263,1457014.00
01/05/2017 08:00,2,0.000,ALERT,211.93,299.37,60.002,1483621203,"201051344000867","219011344069620",0.00,-11.00,0,296.06,313.80,0.0,0.0,0.000,599246.9,599246.9,18918,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621265,1457015.00
01/05/2017 08:00,2,0.000,ALERT,211.03,298.77,59.986,1483621203,"201051344001093","219011344069620",0.00,-10.00,0,294.86,310.19,0.0,0.0,0.000,602932.5,602932.5,18860,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483621267,1457016.00
01/05/2017 08:00,2,0.000,ALERT,211.48,299.97,59.991,1483621203,"201051344000900","219011344069620",0.00,-11.50,0,296.36,312.59,0.0,0.0,0.000,617347.0,617347.0,18638,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621269,1457017.00
01/05/2017 08:00,2,0.000,ALERT,211.70,299.67,59.996,1483621203,"201051344000648","219011344069620",0.00,-13.00,0,295.76,313.50,0.0,0.0,0.000,606313.5,606313.5,18625,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621270,1457018.00
01/05/2017 08:00,2,0.000,ALERT,211.70,301.17,59.991,1483621203,"201051344000569","219011344069620",0.00,-11.50,0,297.57,313.80,0.0,0.0,0.000,618634.6,618634.6,18562,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621272,1457019.00
01/05/2017 08:00,2,0.000,ALERT,211.48,300.87,59.986,1483621203,"201051344000983","219011344069620",0.00,-11.50,0,297.26,313.20,0.0,0.0,0.000,609599.5,609599.5,18787,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483621274,1457020.00
01/05/2017 08:00,2,0.000,ALERT,211.93,300.87,59.996,1483621203,"201051344001158","219011344069620",0.00,-12.00,0,296.36,312.29,0.0,0.0,0.000,600076.7,600076.7,18851,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621276,1457021.00
01/05/2017 08:00,2,0.000,ALERT,212.16,301.17,59.991,1483621203,"201051344000576","219011344069620",0.00,-11.00,0,297.26,312.89,0.0,0.0,0.000,609515.5,609515.5,18672,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621278,1457022.00
01/05/2017 08:00,2,0.000,ALERT,210.80,296.66,59.991,1483621203,"274151322000087","219011344069620",0.00,-11.00,0,294.26,305.98,0.0,0.0,0.000,813302.6,813302.6,18960,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483621279,1457023.00
01/05/2017 08:15,2,0.000,ALERT,212.16,299.67,60.012,1483622104,"201051344000645","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,608550.6,608550.6,18649,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483622106,1457024.00
01/05/2017 08:15,2,0.000,ALERT,210.80,297.87,59.944,1483622104,"274151322000085","219011344069620",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,840369.4,840369.4,18782,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622107,1457025.00
01/05/2017 08:15,2,0.000,ALERT,212.38,299.97,60.018,1483622104,"201051344000633","219011344069620",0.00,-12.00,0,296.36,302.07,0.0,0.0,0.000,599037.6,599037.6,18896,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622109,1457026.00
01/05/2017 08:15,2,0.000,ALERT,211.93,300.57,59.991,1483622104,"201051344000469","219011344069620",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,601986.2,601986.2,18883,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622111,1457027.00
01/05/2017 08:15,2,0.000,ALERT,211.03,299.37,60.023,1483622104,"201051344000646","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,598853.2,598853.2,18867,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622113,1457028.00
01/05/2017 08:15,2,0.000,ALERT,210.57,298.77,59.996,1483622104,"274151322000052","219011344069620",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,867848.9,867848.9,18540,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622115,1457029.00
01/05/2017 08:15,2,0.000,ALERT,211.03,299.37,59.965,1483622104,"201051344000585","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,609476.9,609476.9,18927,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483622116,1457030.00
01/05/2017 08:15,2,0.000,ALERT,211.03,299.37,59.970,1483622104,"201051344001230","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,602049.6,602049.6,18781,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622118,1457031.00
01/05/2017 08:15,2,0.000,ALERT,211.70,299.97,59.938,1483622104,"201051344000582","219011344069620",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,594149.0,594149.0,18897,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622120,1457032.00
01/05/2017 08:15,2,0.000,ALERT,210.57,299.07,59.975,1483622104,"201051344000955","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,609312.4,609312.4,18857,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622122,1457033.00
01/05/2017 08:15,2,0.000,ALERT,211.03,297.57,59.986,1483622104,"274151322000094","219011344069620",0.00,-13.00,0,295.16,299.07,0.0,0.0,0.000,714916.5,714916.5,19207,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622124,1457034.00
01/05/2017 08:15,2,0.000,ALERT,211.70,300.27,59.970,1483622104,"201051344000579","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,617236.1,617236.1,18797,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622125,1457035.00
01/05/2017 08:15,2,0.000,ALERT,211.03,299.67,59.959,1483622104,"201051344000890","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,606123.7,606123.7,18927,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622127,1457036.00
01/05/2017 08:15,2,0.000,ALERT,211.25,299.07,59.981,1483622104,"201051344000438","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,607426.3,607426.3,18934,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622129,1457037.00
01/05/2017 08:15,2,0.000,ALERT,211.48,298.77,59.933,1483622104,"201051344000417","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,592670.4,592670.4,19049,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622131,1457038.00
01/05/2017 08:15,2,0.000,ALERT,210.80,298.17,59.959,1483622104,"274151322000083","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,859291.4,859291.4,18574,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622133,1457039.00
01/05/2017 08:15,2,0.000,ALERT,211.48,298.77,59.954,1483622104,"274151322000076","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,917273.8,917273.8,18665,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483622135,1457040.00
01/05/2017 08:15,2,0.000,ALERT,211.70,300.87,59.954,1483622104,"201051344000868","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,600319.5,600319.5,18891,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622137,1457041.00
01/05/2017 08:15,2,0.000,ALERT,211.03,299.07,59.959,1483622104,"274151322000095","219011344069620",0.00,-13.00,0,297.26,300.57,0.0,0.0,0.000,908218.0,908218.0,18713,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483622138,1457042.00
01/05/2017 08:15,2,0.000,ALERT,211.70,299.97,59.954,1483622104,"201051344000988","219011344069620",0.00,-11.00,0,295.46,302.07,0.0,0.0,0.000,564534.6,564534.6,18927,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483622140,1457043.00
01/05/2017 08:15,2,0.000,ALERT,211.03,298.47,59.954,1483622104,"201051344001025","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,607645.0,607645.0,18957,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622142,1457044.00
01/05/2017 08:15,2,0.000,ALERT,211.70,300.27,59.959,1483622104,"201051344000458","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,608688.1,608688.1,18787,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622144,1457045.00
01/05/2017 08:15,2,0.000,ALERT,212.38,300.27,59.938,1483622104,"201051344000853","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,608394.6,608394.6,18713,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622145,1457046.00
01/05/2017 08:15,2,0.000,ALERT,211.48,298.77,59.949,1483622104,"201051344000685","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,606447.7,606447.7,18860,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622147,1457047.00
01/05/2017 08:15,2,0.000,ALERT,211.25,299.07,59.922,1483622104,"201051344000917","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,603543.9,603543.9,18864,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622149,1457048.00
01/05/2017 08:15,2,0.000,ALERT,211.48,299.37,59.949,1483622104,"201051344001145","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,609293.9,609293.9,18724,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622151,1457049.00
01/05/2017 08:15,2,0.000,ALERT,211.03,298.47,59.949,1483622104,"201051344000651","219011344069620",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,602189.8,602189.8,18904,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622153,1457050.00
01/05/2017 08:15,2,0.000,ALERT,210.57,297.26,59.965,1483622104,"274151322000088","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,825359.9,825359.9,18690,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622154,1457051.00
01/05/2017 08:15,2,0.000,ALERT,211.48,296.96,59.954,1483622104,"274151322000068","219011344069620",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,715943.8,715943.8,19092,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622156,1457052.00
01/05/2017 08:15,2,0.000,ALERT,210.80,299.37,59.938,1483622104,"201051344001135","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,597864.7,597864.7,18944,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622158,1457053.00
01/05/2017 08:15,2,0.000,ALERT,211.48,300.57,59.965,1483622104,"201051344000594","219011344069620",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,612777.2,612777.2,18835,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483622160,1457054.00
01/05/2017 08:15,2,0.000,ALERT,211.25,299.37,59.954,1483622104,"201051344001203","219011344069620",0.00,-12.00,0,296.66,302.37,0.0,0.0,0.000,606052.3,606052.3,18952,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622162,1457055.00
01/05/2017 08:15,2,0.000,ALERT,210.57,297.87,59.928,1483622104,"274151322000054","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,841594.5,841594.5,18776,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622163,1457056.00
01/05/2017 08:15,2,0.000,ALERT,212.16,299.97,59.933,1483622104,"201051344000867","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,599246.9,599246.9,18920,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622165,1457057.00
01/05/2017 08:15,2,0.000,ALERT,211.03,299.37,59.991,1483622104,"201051344001093","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,602932.5,602932.5,18862,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622167,1457058.00
01/05/2017 08:15,2,0.000,ALERT,211.70,300.27,59.970,1483622104,"201051344000900","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,617347.0,617347.0,18640,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483622169,1457059.00
01/05/2017 08:15,2,0.000,ALERT,212.16,299.67,59.954,1483622104,"201051344000648","219011344069620",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,606313.5,606313.5,18627,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622171,1457060.00
01/05/2017 08:15,2,0.000,ALERT,211.93,300.87,59.959,1483622104,"201051344000569","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,618634.6,618634.6,18564,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483622172,1457061.00
01/05/2017 08:15,2,0.000,ALERT,211.70,300.57,59.970,1483622104,"201051344000983","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,609599.5,609599.5,18789,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622174,1457062.00
01/05/2017 08:15,2,0.000,ALERT,211.93,300.27,59.975,1483622104,"201051344001158","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,600076.7,600076.7,18853,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622176,1457063.00
01/05/2017 08:15,2,0.000,ALERT,212.16,300.57,59.975,1483622104,"201051344000576","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,609515.5,609515.5,18674,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622178,1457064.00
01/05/2017 08:15,2,0.000,ALERT,211.03,296.96,59.975,1483622104,"274151322000087","219011344069620",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,813302.6,813302.6,18962,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483622180,1457065.00
01/05/2017 08:30,2,0.000,ALERT,212.38,300.27,59.986,1483623003,"201051344000645","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,608550.6,608550.6,18651,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623006,1457066.00
01/05/2017 08:30,2,0.000,ALERT,211.25,297.87,59.981,1483623003,"274151322000085","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,840369.4,840369.4,18784,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623007,1457067.00
01/05/2017 08:30,2,0.000,ALERT,212.61,300.57,59.986,1483623003,"201051344000633","219011344069620",0.00,-12.00,0,296.66,302.68,0.0,0.0,0.000,599037.6,599037.6,18898,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623009,1457068.00
01/05/2017 08:30,2,0.000,ALERT,212.16,300.87,59.986,1483623003,"201051344000469","219011344069620",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,601986.2,601986.2,18885,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483623011,1457069.00
01/05/2017 08:30,2,0.000,ALERT,211.25,299.67,59.991,1483623003,"201051344000646","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,598853.2,598853.2,18869,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623013,1457070.00
01/05/2017 08:30,2,0.000,ALERT,211.03,298.77,59.981,1483623003,"274151322000052","219011344069620",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,867848.9,867848.9,18542,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623014,1457071.00
01/05/2017 08:30,2,0.000,ALERT,211.48,299.97,60.002,1483623003,"201051344000585","219011344069620",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,609476.9,609476.9,18929,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623016,1457072.00
01/05/2017 08:30,2,0.000,ALERT,211.25,299.67,59.981,1483623003,"201051344001230","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,602049.6,602049.6,18783,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483623018,1457073.00
01/05/2017 08:30,2,0.000,ALERT,211.93,300.57,59.986,1483623003,"201051344000582","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,594149.0,594149.0,18899,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623020,1457074.00
01/05/2017 08:30,2,0.000,ALERT,211.03,299.67,59.991,1483623003,"201051344000955","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,609312.4,609312.4,18859,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483623022,1457075.00
01/05/2017 08:30,2,0.000,ALERT,211.03,297.57,59.959,1483623003,"274151322000094","219011344069620",0.00,-13.00,0,294.86,299.37,0.0,0.0,0.000,714916.5,714916.5,19209,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623023,1457076.00
01/05/2017 08:30,2,0.000,ALERT,211.93,300.87,60.007,1483623003,"201051344000579","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,617236.1,617236.1,18799,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623025,1457077.00
