ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 08:30,2,0.000,ALERT,211.03,299.67,59.986,1483623003,"201051344000890","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,606123.7,606123.7,18929,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483623027,1457078.00
01/05/2017 08:30,2,0.000,ALERT,211.25,299.07,59.975,1483623003,"201051344000438","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,607426.3,607426.3,18936,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483623029,1457079.00
01/05/2017 08:30,2,0.000,ALERT,211.48,299.07,59.944,1483623003,"201051344000417","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,592670.4,592670.4,19051,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623031,1457080.00
01/05/2017 08:30,2,0.000,ALERT,211.25,297.87,59.981,1483623003,"274151322000083","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,859291.4,859291.4,18576,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623032,1457081.00
01/05/2017 08:30,2,0.000,ALERT,211.70,297.87,59.970,1483623003,"274151322000076","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,917273.8,917273.8,18667,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623034,1457082.00
01/05/2017 08:30,2,0.000,ALERT,211.93,301.77,59.970,1483623003,"201051344000868","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,600319.5,600319.5,18893,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623036,1457083.00
01/05/2017 08:30,2,0.000,ALERT,211.03,298.77,59.970,1483623003,"274151322000095","219011344069620",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,908218.0,908218.0,18715,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623038,1457084.00
01/05/2017 08:30,2,0.000,ALERT,211.70,300.57,59.986,1483623003,"201051344000988","219011344069620",0.00,-11.50,0,295.46,302.37,0.0,0.0,0.000,564534.6,564534.6,18929,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623040,1457085.00
01/05/2017 08:30,2,0.000,ALERT,211.25,298.47,59.981,1483623003,"201051344001025","219011344069620",0.00,-12.00,0,295.76,301.47,0.0,0.0,0.000,607645.0,607645.0,18959,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623041,1457086.00
01/05/2017 08:30,2,0.000,ALERT,211.93,300.57,60.018,1483623003,"201051344000458","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,608688.1,608688.1,18789,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623043,1457087.00
01/05/2017 08:30,2,0.000,ALERT,212.61,300.57,59.944,1483623003,"201051344000853","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,608394.6,608394.6,18715,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483623045,1457088.00
01/05/2017 08:30,2,0.000,ALERT,211.70,299.97,59.981,1483623003,"201051344000685","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,606447.7,606447.7,18862,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623047,1457089.00
01/05/2017 08:30,2,0.000,ALERT,211.70,299.37,59.986,1483623003,"201051344000917","219011344069620",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,603543.9,603543.9,18866,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623048,1457090.00
01/05/2017 08:30,2,0.000,ALERT,211.70,299.37,59.981,1483623003,"201051344001145","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,609293.9,609293.9,18726,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483623050,1457091.00
01/05/2017 08:30,2,0.000,ALERT,211.48,299.37,59.975,1483623003,"201051344000651","219011344069620",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,602189.8,602189.8,18906,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623052,1457092.00
01/05/2017 08:30,2,0.000,ALERT,210.57,297.87,59.938,1483623003,"274151322000088","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,825359.9,825359.9,18692,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623054,1457093.00
01/05/2017 08:30,2,0.000,ALERT,211.70,297.57,60.002,1483623003,"274151322000068","219011344069620",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,715943.8,715943.8,19094,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623056,1457094.00
01/05/2017 08:30,2,0.000,ALERT,211.03,299.67,59.970,1483623003,"201051344001135","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,597864.7,597864.7,18946,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623057,1457095.00
01/05/2017 08:30,2,0.000,ALERT,211.70,301.17,59.975,1483623003,"201051344000594","219011344069620",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,612777.2,612777.2,18837,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483623059,1457096.00
01/05/2017 08:30,2,0.000,ALERT,211.48,299.37,59.975,1483623003,"201051344001203","219011344069620",0.00,-12.00,0,296.06,302.37,0.0,0.0,0.000,606052.3,606052.3,18954,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623061,1457097.00
01/05/2017 08:30,2,0.000,ALERT,210.80,298.17,59.970,1483623003,"274151322000054","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,841594.5,841594.5,18778,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623063,1457098.00
01/05/2017 08:30,2,0.000,ALERT,212.38,299.67,60.002,1483623003,"201051344000867","219011344069620",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,599246.9,599246.9,18922,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623065,1457099.00
01/05/2017 08:30,2,0.000,ALERT,211.25,299.37,59.965,1483623003,"201051344001093","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,602932.5,602932.5,18864,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623066,1457100.00
01/05/2017 08:30,2,0.000,ALERT,211.93,300.57,59.975,1483623003,"201051344000900","219011344069620",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,617347.0,617347.0,18642,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623068,1457101.00
01/05/2017 08:30,2,0.000,ALERT,212.16,299.67,59.965,1483623003,"201051344000648","219011344069620",0.00,-13.00,0,297.26,302.68,0.0,0.0,0.000,606313.5,606313.5,18629,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623070,1457102.00
01/05/2017 08:30,2,0.000,ALERT,212.16,300.87,59.970,1483623003,"201051344000569","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,618634.6,618634.6,18566,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623072,1457103.00
01/05/2017 08:30,2,0.000,ALERT,211.93,300.87,59.975,1483623003,"201051344000983","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,609599.5,609599.5,18791,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623073,1457104.00
01/05/2017 08:30,2,0.000,ALERT,212.16,300.27,59.959,1483623003,"201051344001158","219011344069620",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,600076.7,600076.7,18855,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623075,1457105.00
01/05/2017 08:30,2,0.000,ALERT,212.61,301.17,59.970,1483623003,"201051344000576","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,609515.5,609515.5,18676,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483623077,1457106.00
01/05/2017 08:30,2,0.000,ALERT,211.25,296.96,59.981,1483623003,"274151322000087","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,813302.6,813302.6,18964,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623079,1457107.00
01/05/2017 08:45,2,0.000,ALERT,212.83,300.57,59.975,1483623904,"201051344000645","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,608550.6,608550.6,18653,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623906,1457108.00
01/05/2017 08:45,2,0.000,ALERT,211.48,298.47,59.933,1483623904,"274151322000085","219011344069620",0.00,-11.50,0,296.36,303.58,0.0,0.0,0.000,840369.4,840369.4,18786,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623907,1457109.00
01/05/2017 08:45,2,0.000,ALERT,213.06,300.87,59.975,1483623904,"201051344000633","219011344069620",0.00,-12.00,0,296.96,302.98,0.0,0.0,0.000,599037.6,599037.6,18900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483623909,1457110.00
01/05/2017 08:45,2,0.000,ALERT,212.38,300.57,59.965,1483623904,"201051344000469","219011344069620",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,601986.2,601986.2,18887,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623911,1457111.00
01/05/2017 08:45,2,0.000,ALERT,211.93,300.87,59.970,1483623904,"201051344000646","219011344069620",0.00,-12.00,0,297.26,303.88,0.0,0.0,0.000,598853.2,598853.2,18871,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623913,1457112.00
01/05/2017 08:45,2,0.000,ALERT,211.25,298.47,59.970,1483623904,"274151322000052","219011344069620",0.00,-12.00,0,296.36,304.48,0.0,0.0,0.000,867848.9,867848.9,18544,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623915,1457113.00
01/05/2017 08:45,2,0.000,ALERT,212.16,300.87,60.007,1483623904,"201051344000585","219011344069620",0.00,-11.00,0,297.26,303.88,0.0,0.0,0.000,609476.9,609476.9,18931,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623917,1457114.00
01/05/2017 08:45,2,0.000,ALERT,212.16,301.17,59.959,1483623904,"201051344001230","219011344069620",0.00,-11.50,0,297.87,304.18,0.0,0.0,0.000,602049.6,602049.6,18785,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623918,1457115.00
01/05/2017 08:45,2,0.000,ALERT,212.83,301.77,59.986,1483623904,"201051344000582","219011344069620",0.00,-13.00,0,298.47,304.78,0.0,0.0,0.000,594149.0,594149.0,18901,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623920,1457116.00
01/05/2017 08:45,2,0.000,ALERT,211.93,300.87,60.012,1483623904,"201051344000955","219011344069620",0.00,-11.50,0,297.26,303.88,0.0,0.0,0.000,609312.4,609312.4,18861,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623922,1457117.00
01/05/2017 08:45,2,0.000,ALERT,211.70,298.47,59.970,1483623904,"274151322000094","219011344069620",0.00,-13.00,0,296.06,303.28,0.0,0.0,0.000,714916.5,714916.5,19211,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623924,1457118.00
01/05/2017 08:45,2,0.000,ALERT,212.61,301.47,59.970,1483623904,"201051344000579","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,617236.1,617236.1,18801,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483623926,1457119.00
01/05/2017 08:45,2,0.000,ALERT,211.93,301.17,59.944,1483623904,"201051344000890","219011344069620",0.00,-11.00,0,297.57,304.18,0.0,0.0,0.000,606123.7,606123.7,18931,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623928,1457120.00
01/05/2017 08:45,2,0.000,ALERT,212.38,301.17,59.917,1483623904,"201051344000438","219011344069620",0.00,-12.00,0,297.57,303.88,0.0,0.0,0.000,607426.3,607426.3,18938,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623929,1457121.00
01/05/2017 08:45,2,0.000,ALERT,212.38,300.57,59.970,1483623904,"201051344000417","219011344069620",0.00,-10.00,0,296.66,303.28,0.0,0.0,0.000,592670.4,592670.4,19053,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623931,1457122.00
01/05/2017 08:45,2,0.000,ALERT,211.70,299.07,59.970,1483623904,"274151322000083","219011344069620",0.00,-11.50,0,296.96,304.78,0.0,0.0,0.000,859291.4,859291.4,18578,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623933,1457123.00
01/05/2017 08:45,2,0.000,ALERT,212.38,298.77,59.965,1483623904,"274151322000076","219011344069620",0.00,-11.50,0,296.36,303.88,0.0,0.0,0.000,917273.8,917273.8,18669,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623935,1457124.00
01/05/2017 08:45,2,0.000,ALERT,212.38,301.77,59.970,1483623904,"201051344000868","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,600319.5,600319.5,18895,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483623936,1457125.00
01/05/2017 08:45,2,0.000,ALERT,211.70,300.27,59.975,1483623904,"274151322000095","219011344069620",0.00,-13.00,0,297.57,304.78,0.0,0.0,0.000,908218.0,908218.0,18717,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623938,1457126.00
01/05/2017 08:45,2,0.000,ALERT,212.16,300.57,59.933,1483623904,"201051344000988","219011344069620",0.00,-11.50,0,296.06,302.68,0.0,0.0,0.000,564534.6,564534.6,18931,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623940,1457127.00
01/05/2017 08:45,2,0.000,ALERT,211.93,299.67,59.981,1483623904,"201051344001025","219011344069620",0.00,-12.00,0,296.96,303.58,0.0,0.0,0.000,607645.0,607645.0,18961,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623942,1457128.00
01/05/2017 08:45,2,0.000,ALERT,212.38,300.57,59.970,1483623904,"201051344000458","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,608688.1,608688.1,18791,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483623944,1457129.00
01/05/2017 08:45,2,0.000,ALERT,213.06,300.87,59.965,1483623904,"201051344000853","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,608394.6,608394.6,18717,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483623946,1457130.00
01/05/2017 08:45,2,0.000,ALERT,212.38,300.87,59.965,1483623904,"201051344000685","219011344069620",0.00,-11.50,0,297.57,303.88,0.0,0.0,0.000,606447.7,606447.7,18864,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623947,1457131.00
01/05/2017 08:45,2,0.000,ALERT,212.61,300.57,59.970,1483623904,"201051344000917","219011344069620",0.00,-10.00,0,296.36,303.28,0.0,0.0,0.000,603543.9,603543.9,18868,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623949,1457132.00
01/05/2017 08:45,2,0.000,ALERT,212.38,301.17,59.970,1483623904,"201051344001145","219011344069620",0.00,-11.50,0,297.87,304.18,0.0,0.0,0.000,609293.9,609293.9,18728,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623951,1457133.00
01/05/2017 08:45,2,0.000,ALERT,212.16,299.97,59.970,1483623904,"201051344000651","219011344069620",0.00,-14.00,0,297.26,302.98,0.0,0.0,0.000,602189.8,602189.8,18908,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623953,1457134.00
01/05/2017 08:45,2,0.000,ALERT,211.48,299.07,59.970,1483623904,"274151322000088","219011344069620",0.00,-11.00,0,296.06,303.28,0.0,0.0,0.000,825359.9,825359.9,18694,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623954,1457135.00
01/05/2017 08:45,2,0.000,ALERT,212.61,298.77,59.981,1483623904,"274151322000068","219011344069620",0.00,-11.00,0,296.06,302.98,0.0,0.0,0.000,715943.8,715943.8,19096,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623956,1457136.00
01/05/2017 08:45,2,0.000,ALERT,211.70,300.87,59.975,1483623904,"201051344001135","219011344069620",0.00,-11.50,0,297.87,303.58,0.0,0.0,0.000,597864.7,597864.7,18948,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623958,1457137.00
01/05/2017 08:45,2,0.000,ALERT,212.38,301.77,59.981,1483623904,"201051344000594","219011344069620",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,612777.2,612777.2,18839,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623960,1457138.00
01/05/2017 08:45,2,0.000,ALERT,212.16,300.57,59.965,1483623904,"201051344001203","219011344069620",0.00,-12.00,0,297.57,304.78,0.0,0.0,0.000,606052.3,606052.3,18956,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483623962,1457139.00
01/05/2017 08:45,2,0.000,ALERT,211.70,299.37,59.986,1483623904,"274151322000054","219011344069620",0.00,-11.00,0,296.66,303.88,0.0,0.0,0.000,841594.5,841594.5,18780,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623964,1457140.00
01/05/2017 08:45,2,0.000,ALERT,212.83,300.87,59.986,1483623904,"201051344000867","219011344069620",0.00,-11.00,0,297.26,303.58,0.0,0.0,0.000,599246.9,599246.9,18924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483623965,1457141.00
01/05/2017 08:45,2,0.000,ALERT,211.93,300.27,59.975,1483623904,"201051344001093","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,602932.5,602932.5,18866,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623967,1457142.00
01/05/2017 08:45,2,0.000,ALERT,212.38,301.47,59.986,1483623904,"201051344000900","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,617347.0,617347.0,18644,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623969,1457143.00
01/05/2017 08:45,2,0.000,ALERT,212.83,300.87,59.949,1483623904,"201051344000648","219011344069620",0.00,-13.00,0,297.57,303.58,0.0,0.0,0.000,606313.5,606313.5,18631,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623971,1457144.00
01/05/2017 08:45,2,0.000,ALERT,212.61,302.07,60.007,1483623904,"201051344000569","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,618634.6,618634.6,18568,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483623972,1457145.00
01/05/2017 08:45,2,0.000,ALERT,212.61,301.47,59.970,1483623904,"201051344000983","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,609599.5,609599.5,18793,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623974,1457146.00
01/05/2017 08:45,2,0.000,ALERT,212.83,301.47,59.991,1483623904,"201051344001158","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,600076.7,600076.7,18857,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623976,1457147.00
01/05/2017 08:45,2,0.000,ALERT,213.06,302.07,59.981,1483623904,"201051344000576","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,609515.5,609515.5,18678,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623978,1457148.00
01/05/2017 08:45,2,0.000,ALERT,211.93,298.47,60.018,1483623904,"274151322000087","219011344069620",0.00,-10.00,0,295.46,303.28,0.0,0.0,0.000,813302.6,813302.6,18966,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483623980,1457149.00
01/05/2017 09:00,2,0.000,ALERT,213.51,302.07,59.965,1483624804,"201051344000645","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,608550.6,608550.6,18655,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624806,1457150.00
01/05/2017 09:00,2,0.000,ALERT,212.38,299.67,60.012,1483624804,"274151322000085","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,840369.4,840369.4,18788,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624807,1457151.00
01/05/2017 09:00,2,0.000,ALERT,213.74,301.77,59.965,1483624804,"201051344000633","219011344069620",0.00,-12.00,0,296.96,302.68,0.0,0.0,0.000,599037.6,599037.6,18902,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624809,1457152.00
01/05/2017 09:00,2,0.000,ALERT,213.06,301.77,59.965,1483624804,"201051344000469","219011344069620",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,601986.2,601986.2,18889,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624811,1457153.00
01/05/2017 09:00,2,0.000,ALERT,212.16,300.87,59.959,1483624804,"201051344000646","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,598853.2,598853.2,18873,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624813,1457154.00
01/05/2017 09:00,2,0.000,ALERT,211.93,300.27,59.949,1483624804,"274151322000052","219011344069620",0.00,-11.50,0,295.76,301.77,0.0,0.0,0.000,867848.9,867848.9,18546,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624815,1457155.00
01/05/2017 09:00,2,0.000,ALERT,212.38,300.87,59.954,1483624804,"201051344000585","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,609476.9,609476.9,18933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624816,1457156.00
01/05/2017 09:00,2,0.000,ALERT,212.38,301.47,59.965,1483624804,"201051344001230","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,602049.6,602049.6,18787,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483624818,1457157.00
01/05/2017 09:00,2,0.000,ALERT,212.83,302.07,59.965,1483624804,"201051344000582","219011344069620",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,594149.0,594149.0,18903,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483624820,1457158.00
01/05/2017 09:00,2,0.000,ALERT,211.93,300.87,59.949,1483624804,"201051344000955","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,609312.4,609312.4,18863,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624822,1457159.00
01/05/2017 09:00,2,0.000,ALERT,212.16,298.77,59.922,1483624804,"274151322000094","219011344069620",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,714916.5,714916.5,19213,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624824,1457160.00
01/05/2017 09:00,2,0.000,ALERT,213.06,302.07,59.954,1483624804,"201051344000579","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,617236.1,617236.1,18803,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483624825,1457161.00
01/05/2017 09:00,2,0.000,ALERT,212.16,301.17,59.949,1483624804,"201051344000890","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,606123.7,606123.7,18933,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624827,1457162.00
01/05/2017 09:00,2,0.000,ALERT,212.38,301.17,59.954,1483624804,"201051344000438","219011344069620",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,607426.3,607426.3,18940,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624829,1457163.00
01/05/2017 09:00,2,0.000,ALERT,212.83,300.57,59.954,1483624804,"201051344000417","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,592670.4,592670.4,19055,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624831,1457164.00
01/05/2017 09:00,2,0.000,ALERT,212.38,299.97,59.949,1483624804,"274151322000083","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,859291.4,859291.4,18580,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624833,1457165.00
01/05/2017 09:00,2,0.000,ALERT,213.06,300.27,59.938,1483624804,"274151322000076","219011344069620",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,917273.8,917273.8,18671,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624835,1457166.00
01/05/2017 09:00,2,0.000,ALERT,212.83,302.37,59.954,1483624804,"201051344000868","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,600319.5,600319.5,18897,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624837,1457167.00
01/05/2017 09:00,2,0.000,ALERT,212.38,300.87,59.949,1483624804,"274151322000095","219011344069620",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,908218.0,908218.0,18719,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624838,1457168.00
01/05/2017 09:00,2,0.000,ALERT,212.83,301.77,59.912,1483624804,"201051344000988","219011344069620",0.00,-11.50,0,295.76,302.98,0.0,0.0,0.000,564534.6,564534.6,18933,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624840,1457169.00
01/05/2017 09:00,2,0.000,ALERT,212.38,300.27,59.954,1483624804,"201051344001025","219011344069620",0.00,-12.00,0,296.66,302.98,0.0,0.0,0.000,607645.0,607645.0,18963,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624842,1457170.00
01/05/2017 09:00,2,0.000,ALERT,213.06,302.07,59.959,1483624804,"201051344000458","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,608688.1,608688.1,18793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483624844,1457171.00
01/05/2017 09:00,2,0.143,ALERT,213.51,301.77,59.944,1483624804,"201051344000853","219011344069620",14.23,-11.50,0,298.47,324.62,2.1,0.1,0.000,608394.6,608394.6,18719,0,0,0,L,1122011218,0,122.23,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1483624846,1457172.00
01/05/2017 09:00,2,0.000,ALERT,212.83,301.17,59.959,1483624804,"201051344000685","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,606447.7,606447.7,18866,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483624847,1457173.00
01/05/2017 09:00,2,0.000,ALERT,212.83,300.87,59.922,1483624804,"201051344000917","219011344069620",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,603543.9,603543.9,18870,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624849,1457174.00
01/05/2017 09:00,2,0.000,ALERT,212.83,301.47,59.944,1483624804,"201051344001145","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,609293.9,609293.9,18730,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483624851,1457175.00
01/05/2017 09:00,2,0.000,ALERT,212.61,300.27,59.928,1483624804,"201051344000651","219011344069620",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,602189.8,602189.8,18910,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624853,1457176.00
01/05/2017 09:00,2,0.000,ALERT,211.93,299.67,59.938,1483624804,"274151322000088","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,825359.9,825359.9,18696,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624855,1457177.00
01/05/2017 09:00,2,0.000,ALERT,213.06,299.37,59.938,1483624804,"274151322000068","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,715943.8,715943.8,19098,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624856,1457178.00
01/05/2017 09:00,2,0.000,ALERT,212.16,300.87,59.949,1483624804,"201051344001135","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,597864.7,597864.7,18950,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624858,1457179.00
01/05/2017 09:00,2,0.000,ALERT,212.83,302.68,59.949,1483624804,"201051344000594","219011344069620",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,612777.2,612777.2,18841,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624860,1457180.00
01/05/2017 09:00,2,0.000,ALERT,212.61,300.87,59.944,1483624804,"201051344001203","219011344069620",0.00,-12.00,0,297.26,303.88,0.0,0.0,0.000,606052.3,606052.3,18958,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624862,1457181.00
01/05/2017 09:00,2,0.000,ALERT,211.93,299.97,59.965,1483624804,"274151322000054","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,841594.5,841594.5,18782,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624864,1457182.00
01/05/2017 09:00,2,0.000,ALERT,213.29,301.17,59.944,1483624804,"201051344000867","219011344069620",0.00,-11.00,0,297.57,303.58,0.0,0.0,0.000,599246.9,599246.9,18926,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483624865,1457183.00
01/05/2017 09:00,2,0.000,ALERT,212.38,300.87,59.917,1483624804,"201051344001093","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,602932.5,602932.5,18868,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624867,1457184.00
01/05/2017 09:00,2,0.000,ALERT,213.06,302.07,59.938,1483624804,"201051344000900","219011344069620",32.14,-12.00,0,297.87,308.39,0.0,0.0,0.000,617347.0,617347.0,18646,0,0,0,L,1122011218,0,121.78,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1483624869,1457185.00
01/05/2017 09:00,2,0.000,ALERT,213.06,300.57,59.907,1483624804,"201051344000648","219011344069620",0.00,-12.00,0,297.87,303.28,0.0,0.0,0.000,606313.5,606313.5,18633,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624871,1457186.00
01/05/2017 09:00,2,0.168,ALERT,212.83,301.77,59.986,1483624804,"201051344000569","219011344069620",18.09,-11.50,0,299.07,318.91,3.1,1.1,0.000,618634.7,618634.7,18570,0,0,0,L,1122011218,0,121.10,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1483624872,1457187.00
01/05/2017 09:00,2,0.059,ALERT,212.83,306.88,59.954,1483624804,"201051344000983","219011344069620",28.84,-11.00,0,298.77,313.20,1.6,0.0,0.000,609599.5,609599.5,18795,0,0,0,L,1122011218,0,121.55,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1483624874,1457188.00
01/05/2017 09:00,2,0.000,ALERT,213.29,301.77,59.938,1483624804,"201051344001158","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,600076.7,600076.7,18859,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624876,1457189.00
01/05/2017 09:00,2,0.000,ALERT,213.51,302.68,59.949,1483624804,"201051344000576","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,609515.5,609515.5,18680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483624878,1457190.00
01/05/2017 09:00,2,0.000,ALERT,212.38,299.07,59.949,1483624804,"274151322000087","219011344069620",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,813302.6,813302.6,18968,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483624880,1457191.00
01/05/2017 09:15,2,0.131,ALERT,213.29,300.87,60.028,1483625703,"201051344000645","219011344069620",14.35,-11.00,0,299.07,319.21,1.9,0.0,0.000,608550.6,608550.6,18657,0,0,0,L,1122011218,0,121.78,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1483625705,1457192.00
01/05/2017 09:15,2,0.000,ALERT,211.70,298.17,59.970,1483625703,"274151322000085","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,840369.4,840369.4,18790,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625707,1457193.00
01/05/2017 09:15,2,0.000,ALERT,213.29,300.57,59.981,1483625703,"201051344000633","219011344069620",0.00,-12.00,0,297.57,303.28,0.0,0.0,0.000,599037.6,599037.6,18904,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625709,1457194.00
01/05/2017 09:15,2,0.000,ALERT,212.83,301.17,60.028,1483625703,"201051344000469","219011344069620",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,601986.2,601986.2,18891,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483625711,1457195.00
01/05/2017 09:15,2,0.000,ALERT,211.93,299.97,59.986,1483625703,"201051344000646","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,598853.2,598853.2,18875,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625713,1457196.00
01/05/2017 09:15,2,0.000,ALERT,211.48,299.67,59.986,1483625703,"274151322000052","219011344069620",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,867848.9,867848.9,18548,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625715,1457197.00
01/05/2017 09:15,2,0.000,ALERT,212.16,300.57,59.975,1483625703,"201051344000585","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,609476.9,609476.9,18935,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625716,1457198.00
01/05/2017 09:15,2,0.072,ALERT,211.93,300.57,59.991,1483625703,"201051344001230","219011344069620",28.57,-11.50,0,298.77,309.59,2.0,0.0,0.000,602049.6,602049.6,18789,0,0,0,L,1122011218,0,122.01,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1483625718,1457199.00
01/05/2017 09:15,2,0.000,ALERT,212.38,301.17,59.970,1483625703,"201051344000582","219011344069620",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,594149.0,594149.0,18905,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483625720,1457200.00
01/05/2017 09:15,2,0.000,ALERT,211.70,300.27,59.991,1483625703,"201051344000955","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,609312.4,609312.4,18865,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625722,1457201.00
01/05/2017 09:15,2,0.000,ALERT,211.70,298.17,59.986,1483625703,"274151322000094","219011344069620",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,714916.5,714916.5,19215,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625723,1457202.00
01/05/2017 09:15,2,0.000,ALERT,212.83,301.47,59.975,1483625703,"201051344000579","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,617236.1,617236.1,18805,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625725,1457203.00
01/05/2017 09:15,2,0.000,ALERT,211.93,300.87,59.981,1483625703,"201051344000890","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,606123.7,606123.7,18935,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625727,1457204.00
01/05/2017 09:15,2,0.000,ALERT,212.16,300.27,59.970,1483625703,"201051344000438","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,607426.3,607426.3,18942,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483625729,1457205.00
01/05/2017 09:15,2,0.000,ALERT,212.38,299.97,60.007,1483625703,"201051344000417","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,592670.4,592670.4,19057,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625731,1457206.00
01/05/2017 09:15,2,0.000,ALERT,211.93,298.77,59.975,1483625703,"274151322000083","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,859291.4,859291.4,18582,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625732,1457207.00
01/05/2017 09:15,2,0.000,ALERT,212.61,298.17,59.975,1483625703,"274151322000076","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,917273.8,917273.8,18673,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625734,1457208.00
01/05/2017 09:15,2,0.000,ALERT,212.61,301.77,59.975,1483625703,"201051344000868","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,600319.5,600319.5,18899,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625736,1457209.00
01/05/2017 09:15,2,0.000,ALERT,211.70,299.37,59.981,1483625703,"274151322000095","219011344069620",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,908218.0,908218.0,18721,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483625738,1457210.00
01/05/2017 09:15,2,0.000,ALERT,212.61,300.87,59.991,1483625703,"201051344000988","219011344069620",0.00,-11.00,0,296.66,303.28,0.0,0.0,0.000,564534.6,564534.6,18935,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625740,1457211.00
01/05/2017 09:15,2,0.000,ALERT,211.93,299.37,60.012,1483625703,"201051344001025","219011344069620",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,607645.0,607645.0,18965,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625741,1457212.00
01/05/2017 09:15,2,0.111,ALERT,212.61,300.87,59.981,1483625703,"201051344000458","219011344069620",32.82,-9.00,0,299.37,317.70,3.8,1.7,0.000,608688.2,608688.2,18795,0,0,0,L,1122011218,0,121.55,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1483625743,1457213.00
01/05/2017 09:15,2,0.164,ACTIVE,213.29,301.17,59.975,1483625703,"201051344000853","219011344069620",20.56,-11.50,0,299.37,303.58,3.5,1.4,0.000,608394.9,608394.9,18721,0,0,0,L,1122011218,0,122.01,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483625744,1457214.00
01/05/2017 09:15,2,0.000,ALERT,212.16,300.27,59.975,1483625703,"201051344000685","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,606447.7,606447.7,18868,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625746,1457215.00
01/05/2017 09:15,2,0.059,ALERT,212.38,299.97,59.938,1483625703,"201051344000917","219011344069620",32.24,-10.00,0,297.26,315.00,1.9,0.0,0.000,603543.9,603543.9,18872,0,0,0,L,1122011218,0,121.78,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1483625748,1457216.00
01/05/2017 09:15,2,0.000,ALERT,212.38,300.57,59.970,1483625703,"201051344001145","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,609293.9,609293.9,18732,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625750,1457217.00
01/05/2017 09:15,2,0.000,ALERT,212.16,299.67,59.949,1483625703,"201051344000651","219011344069620",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,602189.8,602189.8,18912,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625752,1457218.00
01/05/2017 09:15,2,0.000,ALERT,211.48,298.17,59.970,1483625703,"274151322000088","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,825359.9,825359.9,18698,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625753,1457219.00
01/05/2017 09:15,2,0.000,ALERT,212.38,298.17,59.965,1483625703,"274151322000068","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,715943.8,715943.8,19100,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625755,1457220.00
01/05/2017 09:15,2,0.000,ALERT,211.70,300.27,59.975,1483625703,"201051344001135","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,597864.7,597864.7,18952,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625757,1457221.00
