ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 09:15,2,0.000,ALERT,212.38,301.47,59.975,1483625703,"201051344000594","219011344069620",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,612777.2,612777.2,18843,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625759,1457222.00
01/05/2017 09:15,2,0.000,ALERT,212.16,299.97,59.986,1483625703,"201051344001203","219011344069620",0.00,-12.00,0,298.17,304.18,0.0,0.0,0.000,606052.3,606052.3,18960,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625760,1457223.00
01/05/2017 09:15,2,0.000,ALERT,211.48,298.47,59.965,1483625703,"274151322000054","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,841594.5,841594.5,18784,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625762,1457224.00
01/05/2017 09:15,2,0.000,ALERT,212.83,299.97,59.975,1483625703,"201051344000867","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,599246.9,599246.9,18928,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625764,1457225.00
01/05/2017 09:15,2,0.000,ALERT,211.93,300.27,59.970,1483625703,"201051344001093","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,602932.5,602932.5,18870,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625766,1457226.00
01/05/2017 09:15,2,0.057,ALERT,212.38,300.87,59.975,1483625703,"201051344000900","219011344069620",16.06,-11.50,0,298.77,318.30,0.9,0.0,0.000,617347.0,617347.0,18648,0,0,0,L,1122011218,0,121.55,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1483625768,1457227.00
01/05/2017 09:15,2,0.102,ALERT,212.83,299.97,59.970,1483625703,"201051344000648","219011344069620",33.02,-13.00,0,298.17,318.00,3.5,1.4,0.000,606313.7,606313.7,18635,0,0,0,L,1122011218,0,121.10,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1483625770,1457228.00
01/05/2017 09:15,2,0.189,ACTIVE,212.83,301.47,59.981,1483625703,"201051344000569","219011344069620",22.58,-11.00,0,299.97,304.48,4.4,2.3,0.000,618635.2,618635.2,18572,0,0,0,L,1122011218,0,121.10,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483625771,1457229.00
01/05/2017 09:15,2,0.115,ALERT,212.61,301.17,59.970,1483625703,"201051344000983","219011344069620",13.62,-11.00,0,299.37,324.92,1.6,0.0,0.000,609599.5,609599.5,18797,0,0,0,L,1122011218,0,121.33,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483625773,1457230.00
01/05/2017 09:15,2,0.000,ALERT,212.83,301.17,59.975,1483625703,"201051344001158","219011344069620",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,600076.7,600076.7,18861,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483625774,1457231.00
01/05/2017 09:15,2,0.182,ALERT,213.06,301.47,59.965,1483625703,"201051344000576","219011344069620",14.41,-11.50,0,299.37,317.70,2.6,0.6,0.000,609515.8,609515.8,18682,0,0,0,L,1122011218,0,121.78,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1483625776,1457232.00
01/05/2017 09:15,2,0.000,ALERT,211.93,297.87,59.965,1483625703,"274151322000087","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,813302.6,813302.6,18970,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483625778,1457233.00
01/05/2017 09:30,2,0.146,ALERT,212.38,300.57,59.986,1483626604,"201051344000645","219011344069620",19.86,-11.00,0,298.77,319.51,3.0,0.9,0.000,608550.7,608550.7,18659,0,0,0,L,1122011218,0,121.55,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1483626606,1457234.00
01/05/2017 09:30,2,0.000,ALERT,211.48,298.47,59.981,1483626604,"274151322000085","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,840369.4,840369.4,18792,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626607,1457235.00
01/05/2017 09:30,2,0.000,ALERT,212.83,300.87,60.018,1483626604,"201051344000633","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,599037.6,599037.6,18906,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483626609,1457236.00
01/05/2017 09:30,2,0.000,ALERT,212.16,300.57,59.986,1483626604,"201051344000469","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,601986.2,601986.2,18893,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626611,1457237.00
01/05/2017 09:30,2,0.000,ALERT,211.48,299.97,59.996,1483626604,"201051344000646","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,598853.2,598853.2,18877,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626613,1457238.00
01/05/2017 09:30,2,0.000,ALERT,211.25,299.07,59.986,1483626604,"274151322000052","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,867848.9,867848.9,18550,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483626615,1457239.00
01/05/2017 09:30,2,0.000,ALERT,211.93,300.27,59.991,1483626604,"201051344000585","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,609476.9,609476.9,18937,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626616,1457240.00
01/05/2017 09:30,2,0.064,ALERT,211.93,300.87,59.959,1483626604,"201051344001230","219011344069620",32.32,-11.50,0,298.47,308.09,2.1,0.2,0.000,602049.6,602049.6,18791,0,0,0,L,1122011218,0,121.78,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483626618,1457241.00
01/05/2017 09:30,2,0.000,ALERT,212.61,301.17,59.991,1483626604,"201051344000582","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,594149.0,594149.0,18907,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483626620,1457242.00
01/05/2017 09:30,2,0.000,ALERT,211.48,299.97,59.954,1483626604,"201051344000955","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,609312.4,609312.4,18867,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483626622,1457243.00
01/05/2017 09:30,2,0.000,ALERT,211.48,298.17,59.991,1483626604,"274151322000094","219011344069620",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,714916.5,714916.5,19217,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626624,1457244.00
01/05/2017 09:30,2,0.000,ALERT,212.38,301.47,60.012,1483626604,"201051344000579","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,617236.1,617236.1,18807,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626625,1457245.00
01/05/2017 09:30,2,0.000,ALERT,211.70,300.27,59.996,1483626604,"201051344000890","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,606123.7,606123.7,18937,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626627,1457246.00
01/05/2017 09:30,2,0.000,ALERT,212.16,300.27,60.002,1483626604,"201051344000438","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,607426.3,607426.3,18944,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626629,1457247.00
01/05/2017 09:30,2,0.000,ALERT,211.93,299.67,59.965,1483626604,"201051344000417","219011344069620",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,592670.4,592670.4,19059,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626631,1457248.00
01/05/2017 09:30,2,0.000,ALERT,211.70,299.07,59.991,1483626604,"274151322000083","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,859291.4,859291.4,18584,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626633,1457249.00
01/05/2017 09:30,2,0.000,ALERT,212.16,298.47,59.991,1483626604,"274151322000076","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,917273.8,917273.8,18675,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626635,1457250.00
01/05/2017 09:30,2,0.000,ALERT,212.16,301.77,60.012,1483626604,"201051344000868","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,600319.5,600319.5,18901,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626637,1457251.00
01/05/2017 09:30,2,0.000,ALERT,211.48,299.67,59.996,1483626604,"274151322000095","219011344069620",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,908218.0,908218.0,18723,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626638,1457252.00
01/05/2017 09:30,2,0.000,ALERT,212.16,300.87,59.996,1483626604,"201051344000988","219011344069620",0.00,-11.50,0,296.36,302.37,0.0,0.0,0.000,564534.6,564534.6,18937,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626640,1457253.00
01/05/2017 09:30,2,0.000,ALERT,211.48,299.07,59.996,1483626604,"201051344001025","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,607645.0,607645.0,18967,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626642,1457254.00
01/05/2017 09:30,2,0.178,ALERT,212.16,300.87,59.981,1483626604,"201051344000458","219011344069620",19.28,-9.00,0,299.07,318.30,3.5,1.5,0.000,608688.5,608688.5,18797,0,0,0,L,1122011218,0,121.33,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1483626644,1457255.00
01/05/2017 09:30,2,0.184,ACTIVE,212.83,301.77,60.002,1483626604,"201051344000853","219011344069620",23.08,-11.50,0,299.07,302.68,4.3,2.3,0.000,608395.3,608395.3,18722,0,0,0,L,1122011218,0,121.78,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483626645,1457256.00
01/05/2017 09:30,2,0.000,ALERT,212.16,300.27,59.981,1483626604,"201051344000685","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,606447.7,606447.7,18870,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483626646,1457257.00
01/05/2017 09:30,2,0.068,ALERT,212.16,304.18,59.991,1483626604,"201051344000917","219011344069620",31.09,-9.00,0,296.66,320.71,2.0,0.0,0.000,603543.9,603543.9,18874,0,0,0,L,1122011218,0,121.55,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483626648,1457258.00
01/05/2017 09:30,2,0.000,ALERT,212.16,300.27,60.012,1483626604,"201051344001145","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,609293.9,609293.9,18734,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626650,1457259.00
01/05/2017 09:30,2,0.000,ALERT,211.93,299.67,60.002,1483626604,"201051344000651","219011344069620",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,602189.8,602189.8,18914,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626652,1457260.00
01/05/2017 09:30,2,0.000,ALERT,211.03,297.87,59.986,1483626604,"274151322000088","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,825359.9,825359.9,18700,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626654,1457261.00
01/05/2017 09:30,2,0.000,ALERT,212.16,298.17,59.986,1483626604,"274151322000068","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,715943.8,715943.8,19102,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483626655,1457262.00
01/05/2017 09:30,2,0.000,ALERT,211.48,299.97,59.996,1483626604,"201051344001135","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,597864.7,597864.7,18954,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626657,1457263.00
01/05/2017 09:30,2,0.000,ALERT,211.70,301.17,59.986,1483626604,"201051344000594","219011344069620",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,612777.2,612777.2,18845,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483626659,1457264.00
01/05/2017 09:30,2,0.000,ALERT,211.70,299.67,60.007,1483626604,"201051344001203","219011344069620",0.00,-12.00,0,297.87,303.88,0.0,0.0,0.000,606052.3,606052.3,18962,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626661,1457265.00
01/05/2017 09:30,2,0.000,ALERT,211.03,298.47,59.975,1483626604,"274151322000054","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,841594.5,841594.5,18786,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626662,1457266.00
01/05/2017 09:30,2,0.000,ALERT,212.38,300.27,59.991,1483626604,"201051344000867","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,599246.9,599246.9,18930,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483626664,1457267.00
01/05/2017 09:30,2,0.152,ALERT,211.48,299.67,59.991,1483626604,"201051344001093","219011344069620",32.28,-10.00,0,297.87,308.69,5.0,2.9,0.000,602932.6,602932.6,18872,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1483626666,1457268.00
01/05/2017 09:30,2,0.072,ACTIVE_NO_POWER,212.16,301.17,60.028,1483626604,"201051344000900","219011344069620",20.95,-11.50,0,298.47,302.68,1.6,0.0,0.000,617347.0,617347.0,18650,0,0,0,L,1122011218,0,121.33,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483626667,1457269.00
01/05/2017 09:30,2,0.180,ALERT,212.38,300.27,59.959,1483626604,"201051344000648","219011344069620",18.15,-13.00,0,297.87,318.61,3.3,1.3,0.000,606313.9,606313.9,18637,0,0,0,L,1122011218,0,120.88,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1483626669,1457270.00
01/05/2017 09:30,2,0.201,ACTIVE,212.38,320.71,59.986,1483626604,"201051344000569","219011344069620",25.33,-11.00,0,299.67,336.94,5.2,3.1,0.000,618635.8,618635.8,18573,0,0,0,L,1122011218,0,120.88,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483626670,1457271.00
01/05/2017 09:30,2,0.135,ACTIVE,212.38,301.17,59.991,1483626604,"201051344000983","219011344069620",20.40,-11.00,0,299.07,303.28,2.8,0.8,0.000,609599.6,609599.6,18799,0,0,0,L,1122011218,0,121.33,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483626671,1457272.00
01/05/2017 09:30,2,0.000,ALERT,212.38,300.57,59.981,1483626604,"201051344001158","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,600076.7,600076.7,18863,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626673,1457273.00
01/05/2017 09:30,2,0.199,ACTIVE,212.83,302.07,59.986,1483626604,"201051344000576","219011344069620",20.36,-11.00,0,299.07,302.98,4.1,2.1,0.000,609516.1,609516.1,18684,0,0,0,L,1122011218,0,121.55,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483626673,1457274.00
01/05/2017 09:30,2,0.000,ALERT,211.48,297.87,59.975,1483626604,"274151322000087","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,813302.6,813302.6,18972,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483626675,1457275.00
01/05/2017 09:45,2,0.162,ACTIVE,212.83,300.87,59.975,1483627504,"201051344000645","219011344069620",22.98,-10.00,0,298.77,303.28,3.8,1.8,0.000,608550.9,608550.9,18661,0,0,0,L,1122011218,0,121.78,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483627505,1457276.00
01/05/2017 09:45,2,0.018,ALERT,211.70,299.07,59.981,1483627504,"274151322000085","219011344069620",30.69,-10.00,0,296.66,300.57,0.0,0.0,0.000,840369.4,840369.4,18794,0,0,0,L,1151911521,0,121.78,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1483627507,1457277.00
01/05/2017 09:45,2,0.000,ALERT,213.06,300.27,59.986,1483627504,"201051344000633","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,599037.6,599037.6,18908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483627508,1457278.00
01/05/2017 09:45,2,0.000,ALERT,212.38,300.57,59.986,1483627504,"201051344000469","219011344069620",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,601986.2,601986.2,18895,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483627510,1457279.00
01/05/2017 09:45,2,0.000,ALERT,211.48,300.57,60.002,1483627504,"201051344000646","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,598853.2,598853.2,18879,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483627512,1457280.00
01/05/2017 09:45,2,0.000,ALERT,211.03,299.07,59.970,1483627504,"274151322000052","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,867848.9,867848.9,18552,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483627514,1457281.00
01/05/2017 09:45,2,0.000,ALERT,211.48,300.57,59.975,1483627504,"201051344000585","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,609476.9,609476.9,18939,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483627515,1457282.00
01/05/2017 09:45,2,0.148,ALERT,211.48,300.57,59.970,1483627504,"201051344001230","219011344069620",17.04,-11.00,0,298.47,316.50,2.6,0.6,0.000,602049.7,602049.7,18793,0,0,0,L,1122011218,0,121.55,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1483627517,1457283.00
01/05/2017 09:45,2,0.000,ALERT,211.93,300.87,59.986,1483627504,"201051344000582","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,594149.0,594149.0,18909,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483627519,1457284.00
01/05/2017 09:45,2,0.000,ALERT,211.25,300.27,59.975,1483627504,"201051344000955","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,609312.4,609312.4,18869,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483627521,1457285.00
01/05/2017 09:45,2,0.000,ALERT,211.25,297.57,59.965,1483627504,"274151322000094","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,714916.5,714916.5,19219,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483627523,1457286.00
01/05/2017 09:45,2,0.184,ALERT,212.16,300.87,59.965,1483627504,"201051344000579","219011344069620",17.49,-11.00,0,299.37,330.33,3.3,1.2,0.000,617236.3,617236.3,18809,0,0,0,L,1122011218,0,121.10,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1483627524,1457287.00
01/05/2017 09:45,2,0.000,ALERT,211.25,300.87,59.975,1483627504,"201051344000890","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,606123.7,606123.7,18939,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483627526,1457288.00
01/05/2017 09:45,2,0.000,ALERT,211.70,300.27,59.965,1483627504,"201051344000438","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,607426.3,607426.3,18946,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483627528,1457289.00
01/05/2017 09:45,2,0.000,ALERT,211.93,299.97,59.970,1483627504,"201051344000417","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,592670.4,592670.4,19061,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483627530,1457290.00
01/05/2017 09:45,2,0.000,ALERT,211.70,298.47,59.933,1483627504,"274151322000083","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,859291.4,859291.4,18586,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1483627532,1457291.00
01/05/2017 09:45,2,0.000,ALERT,212.38,299.07,59.991,1483627504,"274151322000076","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,917273.8,917273.8,18677,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483627533,1457292.00
01/05/2017 09:45,2,0.000,ALERT,212.16,300.87,59.970,1483627504,"201051344000868","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,600319.5,600319.5,18903,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483627535,1457293.00
01/05/2017 09:45,2,0.000,ALERT,211.48,299.37,59.965,1483627504,"274151322000095","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,908218.0,908218.0,18725,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483627537,1457294.00
01/05/2017 09:45,2,0.000,ALERT,212.16,300.27,59.975,1483627504,"201051344000988","219011344069620",0.00,-11.00,0,296.66,302.98,0.0,0.0,0.000,564534.6,564534.6,18939,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483627539,1457295.00
01/05/2017 09:45,2,0.000,ALERT,211.70,299.97,59.981,1483627504,"201051344001025","219011344069620",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,607645.0,607645.0,18969,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483627541,1457296.00
01/05/2017 09:45,2,0.191,ACTIVE,212.38,300.87,59.986,1483627504,"201051344000458","219011344069620",21.95,-8.50,0,299.07,303.88,4.3,2.2,0.000,608688.9,608688.9,18799,0,0,0,L,1122011218,0,121.55,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483627542,1457297.00
01/05/2017 09:45,2,0.195,ACTIVE,213.29,338.14,59.970,1483627504,"201051344000853","219011344069620",26.64,-10.00,0,299.67,354.37,5.3,3.2,0.004,608396.0,608396.0,18723,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483627543,1457298.00
01/05/2017 09:45,2,0.000,ALERT,212.16,301.17,59.981,1483627504,"201051344000685","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,606447.7,606447.7,18872,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483627545,1457299.00
01/05/2017 09:45,2,0.145,ALERT,212.16,300.57,59.975,1483627504,"201051344000917","219011344069620",18.15,-9.00,0,296.96,321.31,2.7,0.6,0.000,603544.0,603544.0,18876,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1483627546,1457300.00
01/05/2017 09:45,2,0.057,ALERT,212.16,301.17,59.954,1483627504,"201051344001145","219011344069620",33.20,-11.00,0,298.47,321.31,1.9,0.0,0.000,609293.9,609293.9,18736,0,0,0,L,1122011218,0,121.78,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1483627548,1457301.00
01/05/2017 09:45,2,0.107,ALERT,211.93,299.97,59.981,1483627504,"201051344000651","219011344069620",31.95,-13.00,0,297.87,309.89,3.5,1.5,0.000,602189.9,602189.9,18916,0,0,0,L,1122011218,0,122.01,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1483627550,1457302.00
01/05/2017 09:45,2,0.000,ALERT,211.25,298.77,59.949,1483627504,"274151322000088","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,825359.9,825359.9,18702,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483627552,1457303.00
01/05/2017 09:45,2,0.000,ALERT,212.38,297.87,59.975,1483627504,"274151322000068","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,715943.8,715943.8,19104,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483627554,1457304.00
01/05/2017 09:45,2,0.000,ALERT,211.48,300.87,59.986,1483627504,"201051344001135","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,597864.7,597864.7,18956,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483627556,1457305.00
01/05/2017 09:45,2,0.094,ALERT,211.93,301.17,59.991,1483627504,"201051344000594","219011344069620",32.66,-11.50,0,298.77,317.40,3.1,1.1,0.000,612777.3,612777.3,18847,0,0,0,L,1122011218,0,121.33,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1483627557,1457306.00
01/05/2017 09:45,2,0.000,ALERT,211.70,300.27,59.970,1483627504,"201051344001203","219011344069620",0.00,-12.00,0,297.87,303.88,0.0,0.0,0.000,606052.3,606052.3,18964,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483627559,1457307.00
01/05/2017 09:45,2,0.000,ALERT,211.48,298.47,59.991,1483627504,"274151322000054","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,841594.5,841594.5,18788,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1483627561,1457308.00
01/05/2017 09:45,2,0.000,ALERT,212.61,300.27,59.986,1483627504,"201051344000867","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,599246.9,599246.9,18932,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483627563,1457309.00
01/05/2017 09:45,2,0.223,ALERT,211.70,300.57,59.949,1483627504,"201051344001093","219011344069620",15.61,-9.00,0,297.87,320.41,3.5,1.5,0.000,602933.2,602933.2,18874,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1483627564,1457310.00
01/05/2017 09:45,2,0.088,ALERT,212.38,300.87,59.996,1483627504,"201051344000900","219011344069620",23.48,-11.00,0,299.07,336.34,2.2,0.2,0.000,617347.1,617347.1,18651,0,0,0,L,1122011218,0,121.33,121.78,0002,-13,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483627566,1457311.00
01/05/2017 09:45,2,0.197,ACTIVE,212.61,300.27,59.991,1483627504,"201051344000648","219011344069620",22.11,-12.00,0,298.17,302.98,4.4,2.4,0.000,606314.4,606314.4,18639,0,0,0,L,1122011218,0,121.10,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483627567,1457312.00
01/05/2017 09:45,2,0.277,ALERT,212.61,336.34,59.986,1483627504,"201051344000569","219011344069620",23.34,-10.00,0,299.67,368.20,6.5,4.4,0.013,618636.7,618636.7,18574,0,0,0,L,1122011218,0,121.10,122.01,0002,-12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483627569,1457313.00
01/05/2017 09:45,2,0.180,ACTIVE,212.38,301.17,59.986,1483627504,"201051344000983","219011344069620",20.06,-11.00,0,299.37,303.58,3.6,1.6,0.000,609599.9,609599.9,18800,0,0,0,L,1122011218,0,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483627570,1457314.00
01/05/2017 09:45,2,0.043,ALERT,212.61,300.87,59.959,1483627504,"201051344001158","219011344069620",33.20,-12.00,0,298.17,319.51,1.5,0.0,0.000,600076.7,600076.7,18865,0,0,0,L,1122011218,0,121.33,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1483627572,1457315.00
01/05/2017 09:45,2,0.264,ACTIVE,212.83,301.47,59.996,1483627504,"201051344000576","219011344069620",20.26,-11.50,0,299.67,319.81,5.5,3.3,0.000,609516.8,609516.8,18685,0,0,0,L,1122011218,0,121.55,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483627573,1457316.00
01/05/2017 09:45,2,0.000,ALERT,211.70,297.57,59.970,1483627504,"274151322000087","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,813302.6,813302.6,18974,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1483627575,1457317.00
01/05/2017 10:00,2,0.207,ALERT,213.06,302.07,59.944,1483628404,"201051344000645","219011344069620",22.22,-10.00,0,299.07,359.78,4.7,2.6,0.000,608551.6,608551.6,18662,0,0,0,L,1122011218,0,121.78,122.23,0002,-12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483628406,1457318.00
01/05/2017 10:00,2,0.018,ALERT,211.93,298.77,59.954,1483628404,"274151322000085","219011344069620",31.21,-10.00,0,295.76,308.39,0.0,0.0,0.000,840369.4,840369.4,18796,0,0,0,L,1151911521,0,122.01,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483628408,1457319.00
01/05/2017 10:00,2,0.088,ALERT,213.29,301.77,59.949,1483628404,"201051344000633","219011344069620",32.08,-11.50,0,296.96,316.80,2.9,0.8,0.000,599037.7,599037.7,18910,0,0,0,L,1122011218,0,122.01,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483628409,1457320.00
01/05/2017 10:00,2,0.111,ALERT,212.61,301.77,59.965,1483628404,"201051344000469","219011344069620",33.04,-12.00,0,297.57,325.82,3.8,1.7,0.000,601986.5,601986.5,18897,0,0,0,L,1122011218,0,120.88,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483628411,1457321.00
01/05/2017 10:00,2,0.000,ALERT,211.93,300.57,59.954,1483628404,"201051344000646","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,598853.2,598853.2,18881,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483628413,1457322.00
01/05/2017 10:00,2,0.043,ALERT,211.25,299.37,59.922,1483628404,"274151322000052","219011344069620",29.78,-11.50,0,295.76,300.87,0.0,0.0,0.000,867848.9,867848.9,18554,0,0,0,L,1151911521,0,120.88,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483628415,1457323.00
01/05/2017 10:00,2,0.049,ALERT,211.93,300.57,59.959,1483628404,"201051344000585","219011344069620",32.16,-10.00,0,297.87,315.00,1.7,0.0,0.000,609476.9,609476.9,18941,0,0,0,L,1122011218,0,121.33,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1483628417,1457324.00
01/05/2017 10:00,2,0.164,ACTIVE,212.16,301.47,59.965,1483628404,"201051344001230","219011344069620",18.29,-11.00,0,298.47,302.37,3.0,1.0,0.000,602050.0,602050.0,18795,0,0,0,L,1122011218,0,122.01,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483628417,1457325.00
01/05/2017 10:00,2,0.096,ALERT,212.61,301.47,59.959,1483628404,"201051344000582","219011344069620",32.64,-12.00,0,299.07,320.71,3.2,1.2,0.000,594149.2,594149.2,18911,0,0,0,L,1122011218,0,122.01,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1483628419,1457326.00
01/05/2017 10:00,2,0.000,ALERT,211.70,300.57,59.986,1483628404,"201051344000955","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,609312.4,609312.4,18871,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483628421,1457327.00
01/05/2017 10:00,2,0.000,ALERT,211.03,297.26,59.954,1483628404,"274151322000094","219011344069620",0.00,-12.00,0,295.16,299.67,0.0,0.0,0.000,714916.5,714916.5,19221,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483628423,1457328.00
01/05/2017 10:00,2,0.199,ACTIVE,212.61,302.07,59.965,1483628404,"201051344000579","219011344069620",19.88,-11.00,0,298.77,304.18,4.0,2.0,0.000,617236.8,617236.8,18811,0,0,0,L,1122011218,0,121.33,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483628424,1457329.00
01/05/2017 10:00,2,0.117,ALERT,211.93,300.87,59.917,1483628404,"201051344000890","219011344069620",32.44,-10.00,0,298.77,319.21,3.9,1.8,0.000,606124.0,606124.0,18941,0,0,0,L,1122011218,0,121.78,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483628426,1457330.00
01/05/2017 10:00,2,0.113,ALERT,211.93,300.27,59.928,1483628404,"201051344000438","219011344069620",32.03,-11.50,0,298.47,315.30,3.7,1.6,0.000,607426.5,607426.5,18948,0,0,0,L,1122011218,0,122.01,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1483628427,1457331.00
01/05/2017 10:00,2,0.000,ALERT,212.16,299.97,59.965,1483628404,"201051344000417","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,592670.4,592670.4,19063,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483628429,1457332.00
01/05/2017 10:00,2,0.018,ALERT,211.70,298.77,59.954,1483628404,"274151322000083","219011344069620",30.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,859291.4,859291.4,18588,0,0,0,L,1151911521,0,121.33,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483628431,1457333.00
01/05/2017 10:00,2,0.000,ALERT,212.16,299.07,59.959,1483628404,"274151322000076","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,917273.8,917273.8,18679,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483628433,1457334.00
01/05/2017 10:00,2,0.070,ALERT,212.38,302.07,59.954,1483628404,"201051344000868","219011344069620",32.48,-11.50,0,298.77,321.01,2.4,0.4,0.000,600319.6,600319.6,18905,0,0,0,L,1122011218,0,121.10,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483628435,1457335.00
01/05/2017 10:00,2,0.000,ALERT,211.48,299.67,59.954,1483628404,"274151322000095","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,908218.0,908218.0,18727,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1483628436,1457336.00
01/05/2017 10:00,2,0.070,ALERT,212.16,301.47,59.954,1483628404,"201051344000988","219011344069620",33.48,-11.00,0,295.76,330.03,2.4,0.4,0.000,564534.6,564534.6,18941,0,0,0,L,1122011218,0,121.10,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1483628438,1457337.00
01/05/2017 10:00,2,0.078,ALERT,211.70,299.37,59.954,1483628404,"201051344001025","219011344069620",32.56,-11.50,0,297.87,318.91,2.6,0.6,0.000,607645.1,607645.1,18971,0,0,0,L,1122011218,0,121.33,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483628440,1457338.00
01/05/2017 10:00,2,0.195,ALERT,212.38,301.77,59.917,1483628404,"201051344000458","219011344069620",22.66,-8.50,0,299.37,338.14,4.5,2.5,0.000,608689.6,608689.6,18800,0,0,0,L,1122011218,0,121.33,122.01,0002,-12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483628442,1457339.00
01/05/2017 10:00,2,0.277,ALERT,213.29,338.14,59.959,1483628404,"201051344000853","219011344069620",23.30,-10.00,0,298.47,346.26,6.6,4.4,0.013,608397.1,608397.1,18724,0,0,0,L,1122011218,0,122.01,122.01,0002,-10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483628444,1457340.00
01/05/2017 10:00,2,0.094,ALERT,212.38,300.27,59.954,1483628404,"201051344000685","219011344069620",32.60,-11.00,0,298.47,318.00,3.1,1.1,0.000,606447.9,606447.9,18874,0,0,0,L,1122011218,0,122.46,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1483628445,1457341.00
01/05/2017 10:00,2,0.152,ACTIVE,212.16,299.67,59.970,1483628404,"201051344000917","219011344069620",20.10,-9.00,0,296.96,302.07,3.1,1.1,0.000,603544.3,603544.3,18878,0,0,0,L,1122011218,0,121.55,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483628446,1457342.00
01/05/2017 10:00,2,0.125,ALERT,212.16,300.57,59.959,1483628404,"201051344001145","219011344069620",18.65,-11.00,0,299.07,321.31,2.4,0.4,0.000,609294.1,609294.1,18738,0,0,0,L,1122011218,0,121.78,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1483628448,1457343.00
01/05/2017 10:00,2,0.105,ALERT,211.93,299.37,59.965,1483628404,"201051344000651","219011344069620",32.62,-13.00,0,298.17,315.60,3.5,1.5,0.000,602190.3,602190.3,18918,0,0,0,L,1122011218,0,122.01,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1483628450,1457344.00
01/05/2017 10:00,2,0.000,ALERT,211.25,298.77,59.959,1483628404,"274151322000088","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,825359.9,825359.9,18704,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483628452,1457345.00
01/05/2017 10:00,2,0.000,ALERT,212.38,297.87,59.954,1483628404,"274151322000068","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,715943.8,715943.8,19106,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483628454,1457346.00
01/05/2017 10:00,2,0.043,ALERT,211.70,300.27,59.970,1483628404,"201051344001135","219011344069620",31.81,-11.00,0,298.77,315.60,1.4,0.0,0.000,597864.7,597864.7,18958,0,0,0,L,1122011218,0,121.55,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483628455,1457347.00
01/05/2017 10:00,2,0.092,ALERT,212.16,302.07,59.938,1483628404,"201051344000594","219011344069620",33.18,-11.50,0,298.47,318.91,3.1,1.1,0.000,612777.5,612777.5,18849,0,0,0,L,1122011218,0,121.10,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1483628457,1457348.00
01/05/2017 10:00,2,0.064,ALERT,211.93,299.37,59.944,1483628404,"201051344001203","219011344069620",32.10,-11.50,0,298.47,315.30,2.2,0.2,0.000,606052.3,606052.3,18966,0,0,0,L,1122011218,0,122.01,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483628459,1457349.00
01/05/2017 10:00,2,0.016,ALERT,211.25,299.37,59.959,1483628404,"274151322000054","219011344069620",29.12,-9.00,0,296.06,300.87,0.0,0.0,0.000,841594.5,841594.5,18790,0,0,0,L,1151911521,0,121.33,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483628461,1457350.00
01/05/2017 10:00,2,0.068,ALERT,212.83,300.87,59.970,1483628404,"201051344000867","219011344069620",31.95,-10.00,0,297.57,315.00,2.2,0.2,0.000,599247.0,599247.0,18934,0,0,0,L,1122011218,0,121.78,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483628463,1457351.00
01/05/2017 10:00,2,0.229,ACTIVE,211.70,299.97,59.954,1483628404,"201051344001093","219011344069620",19.04,-9.00,0,298.17,302.07,4.4,2.3,0.000,602933.8,602933.8,18876,0,0,0,L,1122011218,0,121.55,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483628463,1457352.00
01/05/2017 10:00,2,0.131,ACTIVE,212.38,330.03,59.959,1483628404,"201051344000900","219011344069620",22.84,-11.00,0,299.07,345.66,3.0,1.0,0.000,617347.3,617347.3,18653,0,0,0,L,1122011218,0,121.55,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483628464,1457353.00
01/05/2017 10:00,2,0.201,ALERT,212.38,300.57,59.965,1483628404,"201051344000648","219011344069620",23.16,-11.50,0,298.17,360.08,4.8,2.7,0.000,606315.2,606315.2,18640,0,0,0,L,1122011218,0,121.10,122.01,0002,-14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483628466,1457354.00
01/05/2017 10:00,2,0.303,ACTIVE,212.61,337.84,59.928,1483628404,"201051344000569","219011344069620",23.48,-9.00,0,327.32,350.77,7.3,5.1,0.018,618638.1,618638.1,18576,0,0,0,L,1122011218,0,121.10,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483628467,1457355.00
01/05/2017 10:00,2,0.158,ALERT,212.61,320.71,59.981,1483628404,"201051344000983","219011344069620",25.49,-10.00,0,299.37,353.47,4.1,2.0,0.000,609600.5,609600.5,18801,0,0,0,L,1122011218,0,121.55,121.55,0002,-11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483628469,1457356.00
01/05/2017 10:00,2,0.045,ALERT,212.61,301.47,59.949,1483628404,"201051344001158","219011344069620",33.64,-11.50,0,298.17,327.62,1.5,0.0,0.000,600076.7,600076.7,18867,0,0,0,L,1122011218,0,121.33,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1483628471,1457357.00
01/05/2017 10:00,2,0.234,ACTIVE,213.06,338.74,59.954,1483628404,"201051344000576","219011344069620",27.17,-11.00,0,299.67,356.18,6.5,4.3,0.000,609518.0,609518.0,18686,0,0,0,L,1122011218,0,121.55,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483628472,1457358.00
01/05/2017 10:00,2,0.029,ALERT,211.93,298.17,59.949,1483628404,"274151322000087","219011344069620",28.96,-10.00,0,294.86,299.67,0.0,0.0,0.000,813302.6,813302.6,18976,0,0,0,L,1151911521,0,121.55,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483628473,1457359.00
01/05/2017 10:15,2,0.219,ALERT,212.38,331.53,59.981,1483629303,"201051344000645","219011344069620",24.47,-9.00,0,299.67,345.06,5.4,3.3,0.000,608552.3,608552.3,18664,0,0,0,L,1122011218,0,121.10,121.78,0002,-12,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483629305,1457360.00
01/05/2017 10:15,2,0.020,ALERT,211.70,299.07,59.975,1483629303,"274151322000085","219011344069620",31.57,-9.00,0,296.36,300.87,0.0,0.0,0.000,840369.4,840369.4,18798,0,0,0,L,1151911521,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629307,1457361.00
01/05/2017 10:15,2,0.084,ALERT,212.83,300.27,59.975,1483629303,"201051344000633","219011344069620",32.52,-11.50,0,297.87,316.20,2.8,0.8,0.000,599037.9,599037.9,18912,0,0,0,L,1122011218,0,121.78,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629309,1457362.00
01/05/2017 10:15,2,0.111,ALERT,212.16,300.57,59.986,1483629303,"201051344000469","219011344069620",33.48,-12.00,0,298.17,327.92,3.8,1.8,0.000,601986.9,601986.9,18899,0,0,0,L,1122011218,0,120.65,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629311,1457363.00
01/05/2017 10:15,2,0.000,ALERT,211.25,299.67,59.970,1483629303,"201051344000646","219011344069620",0.00,-11.50,0,297.87,308.09,0.0,0.0,0.000,598853.2,598853.2,18883,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483629312,1457364.00
