ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 10:15,2,0.043,ALERT,211.03,298.17,59.975,1483629303,"274151322000052","219011344069620",30.51,-11.50,0,296.06,301.17,0.0,0.0,0.000,867848.9,867848.9,18556,0,0,0,L,1151911521,0,120.65,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629314,1457365.00
01/05/2017 10:15,2,0.053,ALERT,211.25,299.67,59.975,1483629303,"201051344000585","219011344069620",32.48,-10.00,0,297.87,314.40,1.8,0.0,0.000,609476.9,609476.9,18943,0,0,0,L,1122011218,0,120.88,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629316,1457366.00
01/05/2017 10:15,2,0.189,ACTIVE,211.25,299.97,60.018,1483629303,"201051344001230","219011344069620",17.91,-10.00,0,298.77,308.99,3.5,1.4,0.000,602050.3,602050.3,18796,0,0,0,L,1122011218,0,121.78,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483629317,1457367.00
01/05/2017 10:15,2,0.096,ALERT,211.93,300.87,59.986,1483629303,"201051344000582","219011344069620",32.88,-12.00,0,299.07,321.01,3.2,1.2,0.000,594149.4,594149.4,18913,0,0,0,L,1122011218,0,121.55,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629319,1457368.00
01/05/2017 10:15,2,0.000,ALERT,211.03,299.67,59.996,1483629303,"201051344000955","219011344069620",0.00,-11.00,0,298.17,308.09,0.0,0.0,0.000,609312.4,609312.4,18873,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483629320,1457369.00
01/05/2017 10:15,2,0.000,ALERT,211.48,297.87,59.944,1483629303,"274151322000094","219011344069620",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,714916.5,714916.5,19223,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483629322,1457370.00
01/05/2017 10:15,2,0.215,ACTIVE,212.16,300.87,59.981,1483629303,"201051344000579","219011344069620",19.64,-10.00,0,299.97,303.88,4.3,2.2,0.000,617237.4,617237.4,18812,0,0,0,L,1122011218,0,121.10,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483629323,1457371.00
01/05/2017 10:15,2,0.119,ALERT,211.25,300.27,60.018,1483629303,"201051344000890","219011344069620",32.64,-10.00,0,298.77,319.21,4.0,1.9,0.000,606124.4,606124.4,18943,0,0,0,L,1122011218,0,121.55,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629325,1457372.00
01/05/2017 10:15,2,0.113,ALERT,211.48,299.67,59.981,1483629303,"201051344000438","219011344069620",32.22,-11.50,0,298.47,315.30,3.7,1.6,0.000,607426.9,607426.9,18950,0,0,0,L,1122011218,0,121.78,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629327,1457373.00
01/05/2017 10:15,2,0.000,ALERT,211.70,299.37,59.981,1483629303,"201051344000417","219011344069620",0.00,-11.00,0,297.87,308.09,0.0,0.0,0.000,592670.4,592670.4,19065,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483629329,1457374.00
01/05/2017 10:15,2,0.020,ALERT,211.48,299.07,59.975,1483629303,"274151322000083","219011344069620",30.53,-11.00,0,296.66,301.17,0.0,0.0,0.000,859291.4,859291.4,18590,0,0,0,L,1151911521,0,121.10,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629331,1457375.00
01/05/2017 10:15,2,0.000,ALERT,211.93,299.07,59.975,1483629303,"274151322000076","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,917273.8,917273.8,18681,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483629332,1457376.00
01/05/2017 10:15,2,0.070,ALERT,211.93,300.87,59.986,1483629303,"201051344000868","219011344069620",32.76,-11.00,0,299.37,321.61,2.4,0.4,0.000,600319.7,600319.7,18907,0,0,0,L,1122011218,0,120.88,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629334,1457377.00
01/05/2017 10:15,2,0.000,ALERT,211.48,299.67,59.975,1483629303,"274151322000095","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,908218.0,908218.0,18729,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483629336,1457378.00
01/05/2017 10:15,2,0.070,ALERT,211.93,300.27,59.986,1483629303,"201051344000988","219011344069620",33.64,-11.00,0,296.66,330.63,2.5,0.4,0.000,564534.7,564534.7,18943,0,0,0,L,1122011218,0,120.88,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629338,1457379.00
01/05/2017 10:15,2,0.080,ALERT,211.25,299.37,59.981,1483629303,"201051344001025","219011344069620",32.60,-11.50,0,297.57,318.91,2.7,0.7,0.000,607645.2,607645.2,18973,0,0,0,L,1122011218,0,121.10,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629340,1457380.00
01/05/2017 10:15,2,0.199,ALERT,211.93,300.57,59.986,1483629303,"201051344000458","219011344069620",23.18,-8.00,0,299.37,344.76,4.7,2.6,0.000,608690.3,608690.3,18802,0,0,0,L,1122011218,0,121.10,121.78,0002,-12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483629341,1457381.00
01/05/2017 10:15,2,0.291,ACTIVE,212.61,337.84,59.991,1483629303,"201051344000853","219011344069620",23.32,-10.00,0,326.12,354.07,6.9,4.8,0.018,608398.3,608398.3,18726,0,0,0,L,1122011218,0,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483629342,1457382.00
01/05/2017 10:15,2,0.094,ALERT,211.93,300.27,59.991,1483629303,"201051344000685","219011344069620",32.52,-11.00,0,298.17,314.40,3.1,1.1,0.000,606448.1,606448.1,18876,0,0,0,L,1122011218,0,122.23,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629344,1457383.00
01/05/2017 10:15,2,0.152,ACTIVE,211.70,299.67,59.981,1483629303,"201051344000917","219011344069620",20.40,-8.50,0,296.66,307.48,3.2,1.1,0.000,603544.6,603544.6,18879,0,0,0,L,1122011218,0,121.33,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483629345,1457384.00
01/05/2017 10:15,2,0.123,ACTIVE,211.70,299.97,59.996,1483629303,"201051344001145","219011344069620",17.26,-11.00,0,298.47,309.29,2.2,0.2,0.000,609294.2,609294.2,18740,0,0,0,L,1122011218,0,121.55,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483629346,1457385.00
01/05/2017 10:15,2,0.105,ALERT,211.48,299.07,60.002,1483629303,"201051344000651","219011344069620",32.44,-12.00,0,297.26,315.90,3.5,1.5,0.000,602190.6,602190.6,18920,0,0,0,L,1122011218,0,121.78,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1483629348,1457386.00
01/05/2017 10:15,2,0.000,ALERT,211.03,298.17,59.986,1483629303,"274151322000088","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,825359.9,825359.9,18706,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1483629350,1457387.00
01/05/2017 10:15,2,0.000,ALERT,212.16,297.57,59.991,1483629303,"274151322000068","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,715943.8,715943.8,19108,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483629352,1457388.00
01/05/2017 10:15,2,0.043,ALERT,211.03,299.97,59.975,1483629303,"201051344001135","219011344069620",31.73,-11.00,0,297.87,310.49,1.4,0.0,0.000,597864.7,597864.7,18960,0,0,0,L,1122011218,0,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629354,1457389.00
01/05/2017 10:15,2,0.092,ALERT,211.48,300.87,59.975,1483629303,"201051344000594","219011344069620",33.10,-11.50,0,298.77,319.51,3.1,1.1,0.000,612777.7,612777.7,18851,0,0,0,L,1122011218,0,120.88,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1483629356,1457390.00
01/05/2017 10:15,2,0.066,ALERT,211.70,299.97,59.991,1483629303,"201051344001203","219011344069620",32.03,-11.50,0,297.87,316.20,2.2,0.2,0.000,606052.4,606052.4,18968,0,0,0,L,1122011218,0,122.01,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629357,1457391.00
01/05/2017 10:15,2,0.016,ALERT,211.25,298.77,59.981,1483629303,"274151322000054","219011344069620",29.26,-8.50,0,296.36,301.17,0.0,0.0,0.000,841594.5,841594.5,18792,0,0,0,L,1151911521,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629359,1457392.00
01/05/2017 10:15,2,0.068,ALERT,212.38,299.67,60.002,1483629303,"201051344000867","219011344069620",31.83,-10.00,0,298.17,315.00,2.2,0.2,0.000,599247.0,599247.0,18936,0,0,0,L,1122011218,0,121.55,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629361,1457393.00
01/05/2017 10:15,2,0.227,ACTIVE,211.48,299.97,59.975,1483629303,"201051344001093","219011344069620",19.08,-9.00,0,297.87,307.78,4.4,2.3,0.000,602934.5,602934.5,18877,0,0,0,L,1122011218,0,121.33,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483629362,1457394.00
01/05/2017 10:15,2,0.129,ALERT,211.93,328.52,59.981,1483629303,"201051344000900","219011344069620",22.66,-10.00,0,298.47,353.77,3.0,1.0,0.000,617347.6,617347.6,18654,0,0,0,L,1122011218,0,121.33,121.55,0002,-12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483629364,1457395.00
01/05/2017 10:15,2,0.201,ALERT,212.16,299.67,59.981,1483629303,"201051344000648","219011344069620",23.20,-11.50,0,298.17,347.46,4.8,2.7,0.000,606315.9,606315.9,18642,0,0,0,L,1122011218,0,120.65,122.01,0002,-14,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483629365,1457396.00
01/05/2017 10:15,2,0.301,ACTIVE,212.16,336.64,59.981,1483629303,"201051344000569","219011344069620",23.28,-9.00,0,333.03,342.05,7.2,5.0,0.018,618639.5,618639.5,18577,0,0,0,L,1122011218,0,120.65,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483629366,1457397.00
01/05/2017 10:15,2,0.156,ALERT,212.16,316.80,59.981,1483629303,"201051344000983","219011344069620",25.09,-10.00,0,299.07,348.36,4.0,1.9,0.000,609601.0,609601.0,18803,0,0,0,L,1122011218,0,121.33,121.55,0002,-10,0,0,0,0,0,0,10,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483629368,1457398.00
01/05/2017 10:15,2,0.043,ALERT,212.16,300.27,59.981,1483629303,"201051344001158","219011344069620",33.46,-12.00,0,298.77,327.92,1.5,0.0,0.000,600076.7,600076.7,18869,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1483629370,1457399.00
01/05/2017 10:15,2,0.230,ALERT,212.61,337.84,59.975,1483629303,"201051344000576","219011344069620",26.90,-9.00,0,299.37,343.25,6.3,4.2,0.000,609519.1,609519.1,18687,0,0,0,L,1122011218,0,121.55,121.55,0002,-14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483629372,1457400.00
01/05/2017 10:15,2,0.029,ALERT,211.48,297.57,60.007,1483629303,"274151322000087","219011344069620",28.49,-9.00,0,295.46,299.97,0.0,0.0,0.000,813302.6,813302.6,18978,0,0,0,L,1151911521,0,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483629374,1457401.00
01/05/2017 10:30,2,0.240,ALERT,212.83,338.14,59.975,1483630204,"201051344000645","219011344069620",28.61,-9.00,0,298.17,355.88,7.0,4.8,0.009,608553.0,608553.0,18666,0,0,0,L,1122011218,0,121.55,122.01,0002,-12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483630206,1457402.00
01/05/2017 10:30,2,0.062,ALERT,211.25,298.77,59.996,1483630204,"274151322000085","219011344069620",20.63,-9.00,0,296.66,301.17,1.3,0.0,0.000,840369.4,840369.4,18800,0,0,0,L,1151911521,0,122.01,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630207,1457403.00
01/05/2017 10:30,2,0.158,ALERT,213.06,301.17,59.970,1483630204,"201051344000633","219011344069620",16.44,-11.50,0,296.36,319.21,2.7,0.6,0.000,599038.0,599038.0,18914,0,0,0,L,1122011218,0,121.78,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630209,1457404.00
01/05/2017 10:30,2,0.195,ALERT,212.61,301.17,59.965,1483630204,"201051344000469","219011344069620",15.19,-12.00,0,296.96,327.92,3.0,1.0,0.000,601987.3,601987.3,18901,0,0,0,L,1122011218,0,120.88,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630211,1457405.00
01/05/2017 10:30,2,0.127,ALERT,211.93,300.87,59.965,1483630204,"201051344000646","219011344069620",13.46,-11.00,0,297.57,313.80,1.7,0.0,0.000,598853.2,598853.2,18885,0,0,0,L,1122011218,0,122.01,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1483630213,1457406.00
01/05/2017 10:30,2,0.043,ALERT,211.48,299.67,59.959,1483630204,"274151322000052","219011344069620",31.65,-11.00,0,296.36,301.47,0.0,0.0,0.000,867848.9,867848.9,18558,0,0,0,L,1151911521,0,120.88,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1483630215,1457407.00
01/05/2017 10:30,2,0.121,ALERT,212.16,300.87,59.965,1483630204,"201051344000585","219011344069620",15.11,-10.00,0,297.26,319.81,1.9,0.0,0.000,609476.9,609476.9,18945,0,0,0,L,1122011218,0,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630216,1457408.00
01/05/2017 10:30,2,0.221,ACTIVE,211.93,301.47,59.970,1483630204,"201051344001230","219011344069620",20.10,-10.00,0,298.17,305.68,4.5,2.4,0.000,602050.6,602050.6,18797,0,0,0,L,1122011218,0,121.78,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483630217,1457409.00
01/05/2017 10:30,2,0.172,ALERT,212.38,301.17,59.970,1483630204,"201051344000582","219011344069620",17.91,-11.50,0,298.77,320.71,3.1,1.1,0.000,594149.7,594149.7,18915,0,0,0,L,1122011218,0,121.78,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630219,1457410.00
01/05/2017 10:30,2,0.176,ALERT,211.48,300.57,59.965,1483630204,"201051344000955","219011344069620",14.17,-11.00,0,297.57,318.30,2.5,0.5,0.000,609312.5,609312.5,18875,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1483630221,1457411.00
01/05/2017 10:30,2,0.000,ALERT,211.70,298.17,59.965,1483630204,"274151322000094","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,714916.5,714916.5,19225,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483630223,1457412.00
01/05/2017 10:30,2,0.213,ACTIVE,212.16,301.77,59.965,1483630204,"201051344000579","219011344069620",23.97,-10.00,0,299.07,303.88,5.2,3.1,0.000,617237.8,617237.8,18813,0,0,0,L,1122011218,0,121.10,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483630224,1457413.00
01/05/2017 10:30,2,0.174,ALERT,211.70,301.17,59.965,1483630204,"201051344000890","219011344069620",17.63,-10.00,0,298.17,318.61,3.1,1.1,0.000,606124.8,606124.8,18945,0,0,0,L,1122011218,0,121.78,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630225,1457414.00
01/05/2017 10:30,2,0.186,ALERT,211.93,300.57,59.944,1483630204,"201051344000438","219011344069620",12.13,-11.50,0,297.87,320.71,2.3,0.3,0.000,607427.3,607427.3,18952,0,0,0,L,1122011218,0,121.78,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630227,1457415.00
01/05/2017 10:30,2,0.000,ALERT,212.16,299.67,59.975,1483630204,"201051344000417","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,592670.4,592670.4,19067,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483630229,1457416.00
01/05/2017 10:30,2,0.020,ALERT,211.70,298.77,59.981,1483630204,"274151322000083","219011344069620",31.83,-11.00,0,296.66,308.09,0.0,0.0,0.000,859291.4,859291.4,18592,0,0,0,L,1151911521,0,121.33,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630231,1457417.00
01/05/2017 10:30,2,0.018,ALERT,212.16,298.17,59.970,1483630204,"274151322000076","219011344069620",30.97,-11.00,0,296.66,301.47,0.0,0.0,0.000,917273.8,917273.8,18683,0,0,0,L,1151911521,0,121.55,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1483630233,1457418.00
01/05/2017 10:30,2,0.141,ALERT,212.38,301.77,59.970,1483630204,"201051344000868","219011344069620",16.52,-11.50,0,298.77,321.91,2.4,0.4,0.000,600319.8,600319.8,18909,0,0,0,L,1122011218,0,121.10,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630234,1457419.00
01/05/2017 10:30,2,0.012,ALERT,211.48,299.67,60.002,1483630204,"274151322000095","219011344069620",30.34,-12.00,0,297.57,301.77,0.0,0.0,0.000,908218.0,908218.0,18731,0,0,0,L,1151911521,0,121.78,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1483630236,1457420.00
01/05/2017 10:30,2,0.145,ALERT,211.93,300.57,59.975,1483630204,"201051344000988","219011344069620",19.80,-10.00,0,295.76,330.63,2.9,0.9,0.000,564534.9,564534.9,18945,0,0,0,L,1122011218,0,120.88,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630238,1457421.00
01/05/2017 10:30,2,0.143,ALERT,211.70,299.67,59.975,1483630204,"201051344001025","219011344069620",18.23,-11.50,0,297.26,318.30,2.7,0.6,0.000,607645.4,607645.4,18975,0,0,0,L,1122011218,0,121.10,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630240,1457422.00
01/05/2017 10:30,2,0.230,ALERT,212.38,336.64,59.965,1483630204,"201051344000458","219011344069620",28.01,-8.00,0,298.77,355.58,6.6,4.4,0.004,608691.0,608691.0,18804,0,0,0,L,1122011218,0,121.33,121.78,0002,-12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483630242,1457423.00
01/05/2017 10:30,2,0.355,ACTIVE,213.06,338.74,59.970,1483630204,"201051344000853","219011344069620",23.74,-9.00,0,331.83,343.25,8.6,6.4,0.031,608399.4,608399.4,18727,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483630243,1457424.00
01/05/2017 10:30,2,0.172,ALERT,212.16,300.27,59.975,1483630204,"201051344000685","219011344069620",18.49,-10.00,0,297.87,314.40,3.2,1.2,0.000,606448.4,606448.4,18878,0,0,0,L,1122011218,0,122.46,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630245,1457425.00
01/05/2017 10:30,2,0.166,ACTIVE,211.93,299.97,59.981,1483630204,"201051344000917","219011344069620",22.68,-8.50,0,296.66,301.47,3.9,1.8,0.000,603544.8,603544.8,18880,0,0,0,L,1122011218,0,121.55,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483630245,1457426.00
01/05/2017 10:30,2,0.170,ALERT,212.16,300.57,59.975,1483630204,"201051344001145","219011344069620",19.20,-11.00,0,298.17,321.61,3.3,1.3,0.000,609294.3,609294.3,18741,0,0,0,L,1122011218,0,121.78,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1483630247,1457427.00
01/05/2017 10:30,2,0.199,ALERT,211.93,299.97,59.981,1483630204,"201051344000651","219011344069620",18.47,-12.00,0,297.57,316.80,3.8,1.7,0.000,602190.9,602190.9,18922,0,0,0,L,1122011218,0,122.01,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630249,1457428.00
01/05/2017 10:30,2,0.008,ALERT,211.03,298.17,59.949,1483630204,"274151322000088","219011344069620",29.14,-9.00,0,295.76,300.57,0.0,0.0,0.000,825359.9,825359.9,18708,0,0,0,L,1151911521,0,121.78,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1483630251,1457429.00
01/05/2017 10:30,2,0.000,ALERT,212.16,298.17,59.965,1483630204,"274151322000068","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,715943.8,715943.8,19110,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483630253,1457430.00
01/05/2017 10:30,2,0.043,ALERT,211.70,300.27,59.981,1483630204,"201051344001135","219011344069620",32.76,-11.00,0,298.17,315.90,1.5,0.0,0.000,597864.7,597864.7,18962,0,0,0,L,1122011218,0,121.55,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630254,1457431.00
01/05/2017 10:30,2,0.168,ALERT,212.16,301.47,59.981,1483630204,"201051344000594","219011344069620",20.02,-11.50,0,297.87,318.91,3.4,1.4,0.000,612777.9,612777.9,18853,0,0,0,L,1122011218,0,120.88,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630256,1457432.00
01/05/2017 10:30,2,0.148,ALERT,211.93,299.67,59.975,1483630204,"201051344001203","219011344069620",17.63,-11.50,0,297.57,315.90,2.7,0.7,0.000,606052.5,606052.5,18970,0,0,0,L,1122011218,0,122.01,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630258,1457433.00
01/05/2017 10:30,2,0.016,ALERT,211.25,298.77,59.981,1483630204,"274151322000054","219011344069620",30.75,-8.50,0,296.66,301.47,0.0,0.0,0.000,841594.5,841594.5,18794,0,0,0,L,1151911521,0,121.55,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630260,1457434.00
01/05/2017 10:30,2,0.070,ALERT,212.61,299.97,59.938,1483630204,"201051344000867","219011344069620",33.02,-10.00,0,296.66,318.00,2.4,0.4,0.000,599247.1,599247.1,18938,0,0,0,L,1122011218,0,121.78,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630262,1457435.00
01/05/2017 10:30,2,0.246,ACTIVE,211.70,299.97,60.002,1483630204,"201051344001093","219011344069620",22.82,-8.50,0,298.17,302.07,5.7,3.6,0.000,602935.1,602935.1,18878,0,0,0,L,1122011218,0,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483630262,1457436.00
01/05/2017 10:30,2,0.158,ALERT,212.38,337.54,59.975,1483630204,"201051344000900","219011344069620",26.80,-10.00,0,297.87,358.28,4.3,2.3,0.009,617347.9,617347.9,18656,0,0,0,L,1122011218,0,121.55,121.55,0002,-12,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483630264,1457437.00
01/05/2017 10:30,2,0.264,ALERT,212.61,336.94,60.012,1483630204,"201051344000648","219011344069620",25.96,-11.50,0,296.96,352.87,6.9,4.8,0.009,606316.8,606316.8,18644,0,0,0,L,1122011218,0,121.10,122.01,0002,-14,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483630266,1457438.00
01/05/2017 10:30,2,0.408,ACTIVE,212.61,337.84,59.996,1483630204,"201051344000569","219011344069620",23.64,-9.00,0,331.83,342.05,9.8,7.6,0.044,618640.9,618640.9,18578,0,0,0,L,1122011218,0,121.10,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483630267,1457439.00
01/05/2017 10:30,2,0.223,ALERT,212.38,336.04,59.981,1483630204,"201051344000983","219011344069620",25.49,-9.00,0,298.17,353.47,5.8,3.6,0.009,609601.6,609601.6,18805,0,0,0,L,1122011218,0,121.33,121.33,0002,-10,0,0,0,0,0,0,95,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483630269,1457440.00
01/05/2017 10:30,2,0.133,ALERT,212.61,301.17,59.981,1483630204,"201051344001158","219011344069620",19.60,-12.00,0,297.57,328.22,2.6,0.6,0.000,600076.8,600076.8,18871,0,0,0,L,1122011218,0,121.33,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630271,1457441.00
01/05/2017 10:30,2,0.281,ALERT,212.83,338.14,60.007,1483630204,"201051344000576","219011344069620",29.56,-10.00,0,298.17,359.18,8.4,6.2,0.018,609520.3,609520.3,18689,0,0,0,L,1122011218,0,121.55,121.78,0002,-14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483630273,1457442.00
01/05/2017 10:30,2,0.029,ALERT,211.70,297.87,60.012,1483630204,"274151322000087","219011344069620",30.53,-9.00,0,295.76,300.27,0.0,0.0,0.000,813302.6,813302.6,18980,0,0,0,L,1151911521,0,121.55,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483630275,1457443.00
01/05/2017 10:45,2,0.236,ACTIVE,212.83,337.24,59.991,1483631103,"201051344000645","219011344069620",27.45,-9.00,0,314.10,364.89,6.6,4.4,0.009,608554.1,608554.1,18668,0,0,0,L,1122011218,0,121.78,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631104,1457444.00
01/05/2017 10:45,2,0.059,ACTIVE_NO_POWER,211.70,299.07,60.012,1483631103,"274151322000085","219011344069620",19.84,-8.00,0,296.96,300.87,1.2,0.0,0.000,840369.4,840369.4,18802,0,0,0,L,1151911521,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631105,1457445.00
01/05/2017 10:45,2,0.152,ALERT,212.83,300.27,59.996,1483631103,"201051344000633","219011344069620",14.19,-11.50,0,296.96,319.81,2.2,0.2,0.000,599038.2,599038.2,18916,0,0,0,L,1122011218,0,121.78,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1483631107,1457446.00
01/05/2017 10:45,2,0.188,ALERT,212.38,300.87,59.986,1483631103,"201051344000469","219011344069620",12.11,-12.00,0,297.26,327.92,2.3,0.3,0.000,601987.6,601987.6,18903,0,0,0,L,1122011218,0,120.88,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1483631109,1457447.00
01/05/2017 10:45,2,0.053,ALERT,211.48,299.97,59.991,1483631103,"201051344000646","219011344069620",32.46,-11.00,0,298.47,315.00,1.8,0.0,0.000,598853.3,598853.3,18887,0,0,0,L,1122011218,0,121.55,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1483631111,1457448.00
01/05/2017 10:45,2,0.043,ALERT,211.48,298.77,59.996,1483631103,"274151322000052","219011344069620",31.37,-11.00,0,296.66,308.09,0.0,0.0,0.000,867848.9,867848.9,18560,0,0,0,L,1151911521,0,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483631112,1457449.00
01/05/2017 10:45,2,0.119,ALERT,211.93,300.87,59.996,1483631103,"201051344000585","219011344069620",14.01,-10.00,0,298.17,319.81,1.7,0.0,0.000,609476.9,609476.9,18947,0,0,0,L,1122011218,0,121.10,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1483631114,1457450.00
01/05/2017 10:45,2,0.172,ALERT,211.93,301.17,59.981,1483631103,"201051344001230","219011344069620",22.01,-10.00,0,299.37,337.54,3.8,1.8,0.000,602051.1,602051.1,18798,0,0,0,L,1122011218,0,121.78,121.10,0002,-12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631116,1457451.00
01/05/2017 10:45,2,0.170,ACTIVE,212.38,301.47,59.986,1483631103,"201051344000582","219011344069620",17.14,-11.50,0,299.67,302.98,3.0,0.9,0.000,594150.0,594150.0,18917,0,0,0,L,1122011218,0,121.78,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631117,1457452.00
01/05/2017 10:45,2,0.170,ALERT,211.48,300.57,59.991,1483631103,"201051344000955","219011344069620",11.93,-10.00,0,298.77,314.40,2.1,0.1,0.000,609312.7,609312.7,18877,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1483631119,1457453.00
01/05/2017 10:45,2,0.000,ALERT,211.70,298.47,59.981,1483631103,"274151322000094","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,714916.5,714916.5,19227,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483631121,1457454.00
01/05/2017 10:45,2,0.211,ALERT,212.38,302.07,59.991,1483631103,"201051344000579","219011344069620",23.74,-9.00,0,299.67,341.45,5.1,3.0,0.000,617238.6,617238.6,18814,0,0,0,L,1122011218,0,121.10,121.55,0002,-13,0,0,0,0,0,0,24,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631122,1457455.00
01/05/2017 10:45,2,0.174,ACTIVE,211.70,300.87,59.996,1483631103,"201051344000890","219011344069620",17.22,-9.00,0,299.07,303.28,3.0,1.0,0.000,606125.1,606125.1,18947,0,0,0,L,1122011218,0,121.55,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631123,1457456.00
01/05/2017 10:45,2,0.109,ALERT,212.16,300.57,59.991,1483631103,"201051344000438","219011344069620",33.06,-11.00,0,298.77,321.61,3.7,1.7,0.000,607427.6,607427.6,18954,0,0,0,L,1122011218,0,121.78,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1483631125,1457457.00
01/05/2017 10:45,2,0.160,ALERT,212.16,299.97,59.991,1483631103,"201051344000417","219011344069620",31.99,-10.00,0,297.57,314.70,5.2,3.1,0.000,592671.0,592671.0,19069,0,0,0,L,1122011218,0,121.55,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483631127,1457458.00
01/05/2017 10:45,2,0.020,ALERT,211.93,299.07,59.965,1483631103,"274151322000083","219011344069620",31.61,-10.00,0,297.26,308.69,0.0,0.0,0.000,859291.4,859291.4,18594,0,0,0,L,1151911521,0,121.33,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483631129,1457459.00
01/05/2017 10:45,2,0.018,ALERT,212.16,299.07,59.981,1483631103,"274151322000076","219011344069620",30.61,-10.00,0,296.66,301.47,0.0,0.0,0.000,917273.8,917273.8,18685,0,0,0,L,1151911521,0,121.55,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483631131,1457460.00
01/05/2017 10:45,2,0.137,ACTIVE,212.16,301.17,59.991,1483631103,"201051344000868","219011344069620",15.37,-12.00,0,299.37,303.88,2.1,0.1,0.000,600319.9,600319.9,18911,0,0,0,L,1122011218,0,121.10,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631131,1457461.00
01/05/2017 10:45,2,0.012,ALERT,211.70,299.97,59.981,1483631103,"274151322000095","219011344069620",30.06,-11.50,0,297.87,301.77,0.0,0.0,0.000,908218.0,908218.0,18733,0,0,0,L,1151911521,0,121.55,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483631133,1457462.00
01/05/2017 10:45,2,0.141,ACTIVE,212.16,300.87,59.996,1483631103,"201051344000988","219011344069620",19.32,-10.00,0,296.66,302.68,2.8,0.8,0.000,564535.1,564535.1,18947,0,0,0,L,1122011218,0,120.88,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631134,1457463.00
01/05/2017 10:45,2,0.143,ACTIVE,211.70,299.67,59.959,1483631103,"201051344001025","219011344069620",17.59,-11.50,0,297.26,302.37,2.5,0.5,0.000,607645.6,607645.6,18977,0,0,0,L,1122011218,0,121.10,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631135,1457464.00
01/05/2017 10:45,2,0.227,ACTIVE,212.38,336.34,59.965,1483631103,"201051344000458","219011344069620",27.71,-7.00,0,298.77,342.35,6.4,4.2,0.004,608692.1,608692.1,18806,0,0,0,L,1122011218,0,121.55,121.78,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631136,1457465.00
01/05/2017 10:45,2,0.352,ACTIVE,213.06,339.04,59.991,1483631103,"201051344000853","219011344069620",23.56,-9.00,0,333.03,343.85,8.4,6.2,0.035,608401.1,608401.1,18728,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631137,1457466.00
01/05/2017 10:45,2,0.174,ACTIVE,212.16,300.57,59.981,1483631103,"201051344000685","219011344069620",18.45,-10.00,0,298.17,302.37,3.2,1.2,0.000,606448.7,606448.7,18880,0,0,0,L,1122011218,0,122.23,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631138,1457467.00
01/05/2017 10:45,2,0.209,ALERT,212.16,300.27,59.986,1483631103,"201051344000917","219011344069620",20.65,-8.50,0,297.26,336.34,4.3,2.3,0.000,603545.4,603545.4,18881,0,0,0,L,1122011218,0,121.55,121.78,0002,-12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631140,1457468.00
01/05/2017 10:45,2,0.158,ACTIVE,212.16,300.57,60.023,1483631103,"201051344001145","219011344069620",20.16,-10.00,0,298.77,302.37,3.2,1.2,0.000,609294.6,609294.6,18743,0,0,0,L,1122011218,0,121.78,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631141,1457469.00
01/05/2017 10:45,2,0.197,ACTIVE,212.16,299.97,59.986,1483631103,"201051344000651","219011344069620",18.55,-12.00,0,297.87,301.47,3.7,1.7,0.000,602191.4,602191.4,18924,0,0,0,L,1122011218,0,122.01,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631141,1457470.00
01/05/2017 10:45,2,0.008,ALERT,211.25,298.47,59.986,1483631103,"274151322000088","219011344069620",28.94,-8.50,0,296.36,300.57,0.0,0.0,0.000,825359.9,825359.9,18710,0,0,0,L,1151911521,0,122.01,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483631143,1457471.00
01/05/2017 10:45,2,0.000,ALERT,212.38,298.47,59.975,1483631103,"274151322000068","219011344069620",0.00,-9.00,0,296.36,299.67,0.0,0.0,0.000,715943.8,715943.8,19112,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483631145,1457472.00
01/05/2017 10:45,2,0.043,ALERT,211.48,300.27,59.991,1483631103,"201051344001135","219011344069620",32.72,-11.00,0,298.47,320.41,1.5,0.0,0.000,597864.7,597864.7,18964,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483631147,1457473.00
01/05/2017 10:45,2,0.170,ACTIVE,211.93,301.47,59.996,1483631103,"201051344000594","219011344069620",19.96,-11.00,0,298.17,303.28,3.5,1.4,0.000,612778.3,612778.3,18855,0,0,0,L,1122011218,0,121.10,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631148,1457474.00
01/05/2017 10:45,2,0.150,ACTIVE,211.93,299.97,59.986,1483631103,"201051344001203","219011344069620",17.73,-11.00,0,298.17,303.58,2.7,0.7,0.000,606052.7,606052.7,18972,0,0,0,L,1122011218,0,122.01,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631149,1457475.00
01/05/2017 10:45,2,0.016,ALERT,211.48,298.77,59.986,1483631103,"274151322000054","219011344069620",30.87,-8.50,0,296.96,301.17,0.0,0.0,0.000,841594.5,841594.5,18796,0,0,0,L,1151911521,0,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483631151,1457476.00
01/05/2017 10:45,2,0.070,ALERT,212.38,300.57,59.996,1483631103,"201051344000867","219011344069620",33.00,-10.00,0,297.57,318.30,2.4,0.4,0.000,599247.1,599247.1,18940,0,0,0,L,1122011218,0,121.55,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1483631152,1457477.00
01/05/2017 10:45,2,0.258,ALERT,211.93,300.27,59.975,1483631103,"201051344001093","219011344069620",21.89,-8.50,0,298.17,339.65,5.8,3.6,0.000,602936.1,602936.1,18879,0,0,0,L,1122011218,0,121.33,121.33,0002,-9,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631154,1457478.00
01/05/2017 10:45,2,0.158,ACTIVE,212.16,336.94,59.986,1483631103,"201051344000900","219011344069620",26.76,-10.00,0,311.99,367.30,4.3,2.2,0.009,617348.5,617348.5,18658,0,0,0,L,1122011218,0,121.55,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631155,1457479.00
01/05/2017 10:45,2,0.238,ACTIVE,212.61,336.64,59.986,1483631103,"201051344000648","219011344069620",28.80,-11.50,0,297.87,343.55,7.0,4.8,0.009,606318.0,606318.0,18646,0,0,0,L,1122011218,0,121.10,122.01,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631156,1457480.00
01/05/2017 10:45,2,0.395,ACTIVE,212.38,337.84,59.991,1483631103,"201051344000569","219011344069620",24.03,-9.00,0,330.93,344.15,9.7,7.4,0.044,618642.8,618642.8,18579,0,0,0,L,1122011218,0,121.10,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631157,1457481.00
01/05/2017 10:45,2,0.211,ACTIVE,212.16,336.34,59.975,1483631103,"201051344000983","219011344069620",26.50,-9.00,0,298.77,354.37,5.7,3.6,0.009,609602.5,609602.5,18807,0,0,0,L,1122011218,0,121.33,121.33,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631158,1457482.00
01/05/2017 10:45,2,0.135,ACTIVE,212.38,300.87,59.991,1483631103,"201051344001158","219011344069620",19.84,-11.50,0,298.77,302.98,2.7,0.7,0.000,600077.0,600077.0,18873,0,0,0,L,1122011218,0,121.10,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631159,1457483.00
01/05/2017 10:45,2,0.279,ACTIVE,213.06,338.14,59.991,1483631103,"201051344000576","219011344069620",29.54,-10.00,0,327.32,352.87,8.4,6.2,0.013,609521.9,609521.9,18691,0,0,0,L,1122011218,0,121.78,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483631160,1457484.00
01/05/2017 10:45,2,0.029,ALERT,211.93,297.87,59.981,1483631103,"274151322000087","219011344069620",30.53,-9.00,0,296.06,299.97,0.0,0.0,0.000,813302.6,813302.6,18982,0,0,0,L,1151911521,0,121.55,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483631161,1457485.00
01/05/2017 11:00,2,0.242,ALERT,213.06,337.84,59.981,1483632004,"201051344000645","219011344069620",30.24,-8.50,0,298.47,376.92,7.5,5.3,0.018,608555.6,608555.6,18669,0,0,0,L,1122011218,0,122.01,122.01,0002,-12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632006,1457486.00
01/05/2017 11:00,2,0.068,ALERT,211.93,298.47,59.938,1483632004,"274151322000085","219011344069620",22.44,-7.00,0,297.57,346.56,1.6,0.0,0.000,840369.4,840369.4,18803,0,0,0,L,1151911521,0,121.78,122.01,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632008,1457487.00
01/05/2017 11:00,2,0.168,ALERT,213.06,301.47,59.975,1483632004,"201051344000633","219011344069620",19.60,-11.00,0,296.36,319.51,3.4,1.3,0.000,599038.6,599038.6,18918,0,0,0,L,1122011218,0,122.01,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1483632010,1457488.00
01/05/2017 11:00,2,0.199,ALERT,212.61,301.47,59.975,1483632004,"201051344000469","219011344069620",18.53,-11.50,0,297.57,328.22,3.8,1.7,0.000,601988.1,601988.1,18905,0,0,0,L,1122011218,0,121.10,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1483632011,1457489.00
01/05/2017 11:00,2,0.143,ALERT,211.25,300.87,59.970,1483632004,"201051344000646","219011344069620",18.33,-10.00,0,298.17,314.70,2.6,0.6,0.000,598853.5,598853.5,18889,0,0,0,L,1122011218,0,121.78,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1483632013,1457490.00
01/05/2017 11:00,2,0.043,ALERT,211.48,299.67,59.970,1483632004,"274151322000052","219011344069620",31.91,-10.00,0,297.26,313.20,0.0,0.0,0.000,867848.9,867848.9,18562,0,0,0,L,1151911521,0,120.65,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483632015,1457491.00
01/05/2017 11:00,2,0.129,ALERT,211.48,301.17,59.933,1483632004,"201051344000585","219011344069620",18.51,-9.00,0,298.47,319.51,2.4,0.4,0.000,609477.0,609477.0,18949,0,0,0,L,1122011218,0,121.10,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1483632017,1457492.00
01/05/2017 11:00,2,0.176,ALERT,211.48,301.17,59.975,1483632004,"201051344001230","219011344069620",22.58,-9.00,0,299.37,356.48,4.0,2.0,0.000,602051.6,602051.6,18800,0,0,0,L,1122011218,0,121.78,120.88,0002,-12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632019,1457493.00
01/05/2017 11:00,2,0.186,ALERT,211.93,301.47,59.970,1483632004,"201051344000582","219011344069620",21.17,-11.00,0,299.67,336.94,4.0,1.9,0.000,594150.5,594150.5,18918,0,0,0,L,1122011218,0,121.55,121.55,0002,-12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632020,1457494.00
01/05/2017 11:00,2,0.186,ALERT,211.03,300.57,59.986,1483632004,"201051344000955","219011344069620",18.75,-9.00,0,298.77,314.70,3.5,1.5,0.000,609313.1,609313.1,18879,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1483632022,1457495.00
01/05/2017 11:00,2,0.000,ALERT,211.70,297.87,59.981,1483632004,"274151322000094","219011344069620",0.00,-11.50,0,296.96,408.18,0.0,0.0,0.000,714916.5,714916.5,19229,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1483632024,1457496.00
01/05/2017 11:00,2,0.227,ALERT,212.38,336.94,59.975,1483632004,"201051344000579","219011344069620",27.45,-8.50,0,300.27,357.98,6.3,4.2,0.000,617239.7,617239.7,18816,0,0,0,L,1122011218,0,121.55,121.55,0002,-13,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632026,1457497.00
01/05/2017 11:00,2,0.182,ACTIVE,211.25,300.87,59.975,1483632004,"201051344000890","219011344069620",20.54,-9.00,0,299.07,303.28,3.8,1.7,0.000,606125.6,606125.6,18948,0,0,0,L,1122011218,0,121.55,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632027,1457498.00
01/05/2017 11:00,2,0.193,ALERT,211.48,300.27,59.975,1483632004,"201051344000438","219011344069620",19.20,-11.00,0,298.47,321.91,3.8,1.7,0.000,607428.0,607428.0,18956,0,0,0,L,1122011218,0,121.78,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1483632029,1457499.00
01/05/2017 11:00,2,0.158,ALERT,211.70,299.67,59.928,1483632004,"201051344000417","219011344069620",32.58,-10.00,0,297.87,315.00,5.3,3.2,0.000,592671.6,592671.6,19071,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1483632030,1457500.00
01/05/2017 11:00,2,0.020,ALERT,211.93,299.97,59.965,1483632004,"274151322000083","219011344069620",32.30,-10.00,0,297.87,312.59,0.0,0.0,0.000,859291.4,859291.4,18596,0,0,0,L,1151911521,0,121.10,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483632032,1457501.00
01/05/2017 11:00,2,0.018,ALERT,212.38,299.67,59.970,1483632004,"274151322000076","219011344069620",31.57,-10.00,0,297.26,312.29,0.0,0.0,0.000,917273.8,917273.8,18687,0,0,0,L,1151911521,0,121.33,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483632034,1457502.00
01/05/2017 11:00,2,0.150,ACTIVE,212.16,302.07,59.975,1483632004,"201051344000868","219011344069620",19.90,-11.00,0,299.07,303.58,3.0,1.0,0.000,600320.1,600320.1,18912,0,0,0,L,1122011218,0,121.10,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632035,1457503.00
01/05/2017 11:00,2,0.012,ALERT,211.70,300.27,59.970,1483632004,"274151322000095","219011344069620",31.07,-11.50,0,298.47,307.48,0.0,0.0,0.000,908218.0,908218.0,18735,0,0,0,L,1151911521,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483632037,1457504.00
01/05/2017 11:00,2,0.152,ALERT,211.93,301.17,59.970,1483632004,"201051344000988","219011344069620",22.09,-10.00,0,296.66,349.26,3.4,1.4,0.000,564535.5,564535.5,18948,0,0,0,L,1122011218,0,121.10,121.78,0002,-12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632039,1457505.00
01/05/2017 11:00,2,0.160,ACTIVE,211.25,299.07,59.970,1483632004,"201051344001025","219011344069620",21.51,-11.00,0,297.87,315.00,3.5,1.5,0.000,607646.0,607646.0,18978,0,0,0,L,1122011218,0,121.10,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632039,1457506.00
01/05/2017 11:00,2,0.254,ALERT,212.38,336.94,59.975,1483632004,"201051344000458","219011344069620",29.58,-7.00,0,298.77,374.21,7.7,5.5,0.013,608693.6,608693.6,18807,0,0,0,L,1122011218,0,121.55,121.78,0002,-11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632041,1457507.00
