ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 11:00,2,0.420,ACTIVE,212.83,339.04,59.975,1483632004,"201051344000853","219011344069620",23.76,-9.00,0,333.03,345.66,10.2,7.9,0.044,608403.2,608403.2,18729,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632042,1457508.00
01/05/2017 11:00,2,0.186,ACTIVE,211.93,300.27,59.970,1483632004,"201051344000685","219011344069620",21.99,-10.00,0,298.47,316.50,4.2,2.1,0.000,606449.3,606449.3,18881,0,0,0,L,1122011218,0,122.23,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632043,1457509.00
01/05/2017 11:00,2,0.223,ACTIVE,211.93,332.43,59.970,1483632004,"201051344000917","219011344069620",22.70,-7.00,0,297.57,354.97,5.2,3.0,0.000,603546.2,603546.2,18883,0,0,0,L,1122011218,0,121.55,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632044,1457510.00
01/05/2017 11:00,2,0.154,ALERT,211.93,319.51,59.975,1483632004,"201051344001145","219011344069620",25.27,-9.00,0,299.07,356.78,4.0,1.9,0.000,609295.1,609295.1,18744,0,0,0,L,1122011218,0,121.78,121.10,0002,-10,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632046,1457511.00
01/05/2017 11:00,2,0.219,ACTIVE,211.48,299.67,59.970,1483632004,"201051344000651","219011344069620",21.33,-11.50,0,298.17,302.07,4.7,2.6,0.000,602192.1,602192.1,18925,0,0,0,L,1122011218,0,121.78,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632047,1457512.00
01/05/2017 11:00,2,0.008,ALERT,211.25,298.17,59.986,1483632004,"274151322000088","219011344069620",30.14,-8.50,0,296.66,300.87,0.0,0.0,0.000,825359.9,825359.9,18712,0,0,0,L,1151911521,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483632048,1457513.00
01/05/2017 11:00,2,0.000,ALERT,212.16,297.87,59.959,1483632004,"274151322000068","219011344069620",0.00,-8.50,0,296.96,406.97,0.0,0.0,0.000,715943.8,715943.8,19114,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1483632050,1457514.00
01/05/2017 11:00,2,0.107,ALERT,211.03,299.97,59.928,1483632004,"201051344001135","219011344069620",12.44,-10.00,0,298.47,320.71,1.4,0.0,0.000,597864.7,597864.7,18966,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1483632052,1457515.00
01/05/2017 11:00,2,0.182,ALERT,211.93,301.77,59.922,1483632004,"201051344000594","219011344069620",22.58,-11.00,0,298.77,339.34,4.2,2.1,0.000,612778.9,612778.9,18856,0,0,0,L,1122011218,0,121.10,121.33,0002,-12,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632054,1457516.00
01/05/2017 11:00,2,0.184,ALERT,211.48,299.97,59.928,1483632004,"201051344001203","219011344069620",19.40,-11.00,0,298.47,342.35,3.6,1.5,0.000,606053.1,606053.1,18973,0,0,0,L,1122011218,0,122.01,120.88,0002,-12,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632056,1457517.00
01/05/2017 11:00,2,0.053,ALERT,211.48,298.47,59.954,1483632004,"274151322000054","219011344069620",17.95,-8.50,0,297.26,301.17,0.9,0.0,0.000,841594.5,841594.5,18798,0,0,0,L,1151911521,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1483632058,1457518.00
01/05/2017 11:00,2,0.141,ALERT,212.61,300.87,59.970,1483632004,"201051344000867","219011344069620",19.54,-9.00,0,297.57,317.70,2.8,0.8,0.000,599247.3,599247.3,18942,0,0,0,L,1122011218,0,121.78,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1483632059,1457519.00
01/05/2017 11:00,2,0.262,ACTIVE,211.25,336.04,59.949,1483632004,"201051344001093","219011344069620",27.19,-8.00,0,298.77,365.80,7.2,5.1,0.000,602937.4,602937.4,18881,0,0,0,L,1122011218,0,121.33,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632060,1457520.00
01/05/2017 11:00,2,0.180,ACTIVE,212.16,338.44,59.975,1483632004,"201051344000900","219011344069620",28.53,-10.00,0,310.49,358.28,5.2,3.1,0.022,617349.3,617349.3,18659,0,0,0,L,1122011218,0,121.55,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632061,1457521.00
01/05/2017 11:00,2,0.281,ALERT,212.38,337.54,59.986,1483632004,"201051344000648","219011344069620",29.70,-11.00,0,297.87,359.18,8.5,6.2,0.018,606319.6,606319.6,18647,0,0,0,L,1122011218,0,121.10,121.78,0002,-13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632063,1457522.00
01/05/2017 11:00,2,0.488,ACTIVE,212.61,338.74,59.933,1483632004,"201051344000569","219011344069620",24.21,-8.50,0,331.53,346.26,12.0,9.7,0.062,618645.3,618645.3,18580,0,0,0,L,1122011218,0,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632064,1457523.00
01/05/2017 11:00,2,0.232,ALERT,212.38,336.94,59.959,1483632004,"201051344000983","219011344069620",29.10,-8.50,0,299.37,354.37,6.9,4.7,0.022,609603.7,609603.7,18808,0,0,0,L,1122011218,0,121.55,121.33,0002,-10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632066,1457524.00
01/05/2017 11:00,2,0.170,ALERT,212.38,301.47,60.002,1483632004,"201051344001158","219011344069620",20.71,-11.00,0,298.77,339.65,3.6,1.5,0.000,600077.4,600077.4,18874,0,0,0,L,1122011218,0,121.33,121.33,0002,-10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632068,1457525.00
01/05/2017 11:00,2,0.311,ACTIVE,212.83,342.95,59.954,1483632004,"201051344000576","219011344069620",31.71,-10.00,0,327.02,386.53,10.1,7.8,0.027,609523.9,609523.9,18692,0,0,0,L,1122011218,0,121.78,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632069,1457526.00
01/05/2017 11:00,2,0.066,ALERT,211.70,298.47,59.975,1483632004,"274151322000087","219011344069620",17.16,-8.50,0,296.36,300.27,1.2,0.0,0.000,813302.6,813302.6,18984,0,0,0,L,1151911521,0,121.33,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1483632070,1457527.00
01/05/2017 11:15,2,0.246,ACTIVE,212.83,337.24,59.975,1483632903,"201051344000645","219011344069620",29.94,-9.00,0,332.73,346.86,7.5,5.3,0.013,608556.9,608556.9,18671,0,0,0,L,1122011218,0,121.55,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632904,1457528.00
01/05/2017 11:15,2,0.070,ACTIVE_NO_POWER,211.25,297.57,59.981,1483632903,"274151322000085","219011344069620",22.84,-6.50,0,295.46,300.87,1.6,0.0,0.000,840369.4,840369.4,18805,0,0,0,L,1151911521,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632905,1457529.00
01/05/2017 11:15,2,0.168,ACTIVE,212.83,300.57,59.996,1483632903,"201051344000633","219011344069620",20.00,-11.00,0,297.26,302.68,3.4,1.4,0.000,599038.9,599038.9,18920,0,0,0,L,1122011218,0,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632906,1457530.00
01/05/2017 11:15,2,0.201,ACTIVE,212.16,300.57,59.975,1483632903,"201051344000469","219011344069620",18.75,-12.00,0,297.87,302.98,3.8,1.8,0.000,601988.5,601988.5,18907,0,0,0,L,1122011218,0,120.65,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632907,1457531.00
01/05/2017 11:15,2,0.141,ACTIVE,211.48,300.27,59.996,1483632903,"201051344000646","219011344069620",18.67,-10.00,0,297.87,302.07,2.7,0.7,0.000,598853.6,598853.6,18891,0,0,0,L,1122011218,0,121.78,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632908,1457532.00
01/05/2017 11:15,2,0.043,ALERT,211.03,297.57,59.965,1483632903,"274151322000052","219011344069620",31.99,-10.00,0,295.46,308.39,0.0,0.0,0.000,867848.9,867848.9,18564,0,0,0,L,1151911521,0,120.88,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483632910,1457533.00
01/05/2017 11:15,2,0.133,ACTIVE,211.93,300.27,59.981,1483632903,"201051344000585","219011344069620",18.63,-9.00,0,297.57,302.37,2.5,0.5,0.000,609477.1,609477.1,18951,0,0,0,L,1122011218,0,121.10,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632911,1457534.00
01/05/2017 11:15,2,0.178,ACTIVE,211.70,301.17,59.986,1483632903,"201051344001230","219011344069620",22.62,-9.00,0,299.07,308.09,4.1,2.0,0.000,602052.1,602052.1,18802,0,0,0,L,1122011218,0,121.78,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632912,1457535.00
01/05/2017 11:15,2,0.184,ACTIVE,212.16,301.17,59.944,1483632903,"201051344000582","219011344069620",21.33,-11.00,0,299.07,302.98,4.0,1.9,0.000,594150.9,594150.9,18920,0,0,0,L,1122011218,0,121.78,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632912,1457536.00
01/05/2017 11:15,2,0.186,ACTIVE,211.25,299.97,59.981,1483632903,"201051344000955","219011344069620",18.92,-9.00,0,298.17,302.07,3.6,1.5,0.000,609313.5,609313.5,18881,0,0,0,L,1122011218,0,121.10,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632913,1457537.00
01/05/2017 11:15,2,0.000,ALERT,211.03,297.26,59.981,1483632903,"274151322000094","219011344069620",0.00,-11.50,0,295.76,397.66,0.0,0.0,0.000,714916.5,714916.5,19231,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1483632915,1457538.00
01/05/2017 11:15,2,0.227,ALERT,212.38,336.34,60.018,1483632903,"201051344000579","219011344069620",27.51,-8.50,0,299.67,344.76,6.4,4.2,0.004,617240.7,617240.7,18818,0,0,0,L,1122011218,0,120.88,121.55,0002,-13,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632917,1457539.00
01/05/2017 11:15,2,0.184,ACTIVE,211.48,300.87,59.991,1483632903,"201051344000890","219011344069620",20.67,-8.50,0,298.47,302.98,3.9,1.8,0.000,606126.0,606126.0,18949,0,0,0,L,1122011218,0,121.78,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632918,1457540.00
01/05/2017 11:15,2,0.193,ACTIVE,211.70,300.57,59.954,1483632903,"201051344000438","219011344069620",19.48,-10.00,0,298.17,302.37,3.8,1.8,0.000,607428.5,607428.5,18958,0,0,0,L,1122011218,0,121.78,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632919,1457541.00
01/05/2017 11:15,2,0.221,ALERT,211.93,299.97,59.991,1483632903,"201051344000417","219011344069620",13.66,-10.00,0,297.57,315.00,3.0,1.0,0.000,592672.2,592672.2,19073,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483632921,1457542.00
01/05/2017 11:15,2,0.018,ALERT,211.25,298.77,59.986,1483632903,"274151322000083","219011344069620",32.34,-10.00,0,295.76,312.29,0.0,0.0,0.000,859291.4,859291.4,18598,0,0,0,L,1151911521,0,121.10,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483632923,1457543.00
01/05/2017 11:15,2,0.018,ALERT,211.70,297.57,59.975,1483632903,"274151322000076","219011344069620",31.61,-10.00,0,295.16,308.39,0.0,0.0,0.000,917273.8,917273.8,18689,0,0,0,L,1151911521,0,121.33,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483632925,1457544.00
01/05/2017 11:15,2,0.150,ACTIVE,212.16,301.17,59.986,1483632903,"201051344000868","219011344069620",19.98,-11.00,0,299.37,303.28,3.1,1.1,0.000,600320.4,600320.4,18913,0,0,0,L,1122011218,0,120.88,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632925,1457545.00
01/05/2017 11:15,2,0.014,ALERT,211.25,298.77,60.002,1483632903,"274151322000095","219011344069620",30.83,-11.50,0,296.36,301.47,0.0,0.0,0.000,908218.0,908218.0,18737,0,0,0,L,1151911521,0,121.78,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483632927,1457546.00
01/05/2017 11:15,2,0.152,ACTIVE,211.93,300.27,59.944,1483632903,"201051344000988","219011344069620",22.07,-10.00,0,296.66,302.68,3.5,1.4,0.000,564535.8,564535.8,18950,0,0,0,L,1122011218,0,120.65,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632928,1457547.00
01/05/2017 11:15,2,0.158,ACTIVE,211.48,299.37,59.975,1483632903,"201051344001025","219011344069620",21.87,-10.00,0,297.57,302.68,3.5,1.5,0.000,607646.3,607646.3,18979,0,0,0,L,1122011218,0,121.10,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632929,1457548.00
01/05/2017 11:15,2,0.252,ACTIVE,212.38,336.64,59.981,1483632903,"201051344000458","219011344069620",29.50,-7.00,0,309.29,376.92,7.6,5.4,0.009,608694.9,608694.9,18809,0,0,0,L,1122011218,0,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632930,1457549.00
01/05/2017 11:15,2,0.422,ACTIVE,212.83,338.74,59.986,1483632903,"201051344000853","219011344069620",23.82,-9.00,0,333.63,345.36,10.2,7.9,0.049,608405.1,608405.1,18730,0,0,0,L,1122011218,0,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632931,1457550.00
01/05/2017 11:15,2,0.221,ACTIVE,212.16,300.27,59.975,1483632903,"201051344000685","219011344069620",18.17,-9.00,0,298.17,302.07,4.0,2.0,0.000,606449.8,606449.8,18882,0,0,0,L,1122011218,0,122.46,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632932,1457551.00
01/05/2017 11:15,2,0.225,ALERT,212.16,332.13,59.959,1483632903,"201051344000917","219011344069620",22.60,-7.00,0,297.57,354.97,5.2,3.1,0.000,603546.9,603546.9,18884,0,0,0,L,1122011218,0,121.78,121.55,0002,-11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632934,1457552.00
01/05/2017 11:15,2,0.156,ALERT,212.16,318.30,60.012,1483632903,"201051344001145","219011344069620",25.11,-9.00,0,298.47,343.55,4.0,1.9,0.000,609295.5,609295.5,18746,0,0,0,L,1122011218,0,121.78,121.10,0002,-9,0,0,0,0,0,0,10,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632936,1457553.00
01/05/2017 11:15,2,0.248,ACTIVE,211.93,299.97,59.996,1483632903,"201051344000651","219011344069620",18.35,-11.50,0,297.57,301.47,4.6,2.5,0.000,602192.7,602192.7,18926,0,0,0,L,1122011218,0,122.01,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632937,1457554.00
01/05/2017 11:15,2,0.008,ALERT,210.57,297.57,59.991,1483632903,"274151322000088","219011344069620",30.08,-8.50,0,294.86,300.27,0.0,0.0,0.000,825359.9,825359.9,18714,0,0,0,L,1151911521,0,121.78,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483632939,1457555.00
01/05/2017 11:15,2,0.000,ALERT,211.70,297.57,59.991,1483632903,"274151322000068","219011344069620",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,715943.8,715943.8,19116,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483632940,1457556.00
01/05/2017 11:15,2,0.045,ALERT,211.25,300.27,59.986,1483632903,"201051344001135","219011344069620",33.22,-10.00,0,298.17,323.11,1.6,0.0,0.000,597864.7,597864.7,18968,0,0,0,L,1122011218,0,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483632942,1457557.00
01/05/2017 11:15,2,0.182,ACTIVE,211.93,301.17,59.991,1483632903,"201051344000594","219011344069620",22.36,-11.00,0,298.77,302.98,4.1,2.0,0.000,612779.4,612779.4,18858,0,0,0,L,1122011218,0,120.88,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632943,1457558.00
01/05/2017 11:15,2,0.176,ACTIVE,211.70,299.97,59.986,1483632903,"201051344001203","219011344069620",19.54,-11.00,0,298.17,303.58,3.5,1.4,0.000,606053.4,606053.4,18975,0,0,0,L,1122011218,0,122.01,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632944,1457559.00
01/05/2017 11:15,2,0.051,ACTIVE_NO_POWER,211.03,298.47,59.986,1483632903,"274151322000054","219011344069620",17.77,-8.00,0,295.46,300.87,0.9,0.0,0.000,841594.5,841594.5,18800,0,0,0,L,1151911521,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632945,1457560.00
01/05/2017 11:15,2,0.141,ACTIVE,212.38,299.97,59.954,1483632903,"201051344000867","219011344069620",18.91,-10.00,0,297.87,303.28,2.7,0.7,0.000,599247.5,599247.5,18944,0,0,0,L,1122011218,0,121.33,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632946,1457561.00
01/05/2017 11:15,2,0.256,ALERT,211.70,336.34,59.986,1483632903,"201051344001093","219011344069620",27.02,-7.00,0,297.87,360.38,7.0,4.9,0.004,602938.6,602938.6,18882,0,0,0,L,1122011218,0,121.55,121.10,0002,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632947,1457562.00
01/05/2017 11:15,2,0.176,ACTIVE,212.16,337.54,59.991,1483632903,"201051344000900","219011344069620",28.17,-10.00,0,331.53,342.05,5.0,2.9,0.018,617350.1,617350.1,18660,0,0,0,L,1122011218,0,121.33,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632948,1457563.00
01/05/2017 11:15,2,0.262,ACTIVE,212.38,336.64,59.991,1483632903,"201051344000648","219011344069620",30.42,-11.00,0,332.73,344.45,8.1,5.9,0.013,606321.1,606321.1,18649,0,0,0,L,1122011218,0,120.65,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632949,1457564.00
01/05/2017 11:15,2,0.471,ACTIVE,212.38,337.84,60.023,1483632903,"201051344000569","219011344069620",24.27,-8.50,0,332.43,344.76,11.7,9.3,0.057,618647.6,618647.6,18581,0,0,0,L,1122011218,0,120.88,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632950,1457565.00
01/05/2017 11:15,2,0.213,ACTIVE,212.38,336.34,60.018,1483632903,"201051344000983","219011344069620",30.30,-8.50,0,332.13,342.05,6.6,4.4,0.018,609604.8,609604.8,18810,0,0,0,L,1122011218,0,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632951,1457566.00
01/05/2017 11:15,2,0.156,ACTIVE,212.38,300.87,60.002,1483632903,"201051344001158","219011344069620",21.19,-11.00,0,298.47,302.68,3.4,1.4,0.000,600077.7,600077.7,18876,0,0,0,L,1122011218,0,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632952,1457567.00
01/05/2017 11:15,2,0.322,ACTIVE,212.83,338.44,59.986,1483632903,"201051344000576","219011344069620",29.42,-10.00,0,332.43,350.47,9.6,7.3,0.018,609525.7,609525.7,18693,0,0,0,L,1122011218,0,121.55,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483632953,1457568.00
01/05/2017 11:15,2,0.064,ALERT,211.25,296.66,60.007,1483632903,"274151322000087","219011344069620",15.64,-8.50,0,294.56,299.97,1.0,0.0,0.000,813302.6,813302.6,18986,0,0,0,L,1151911521,0,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1483632955,1457569.00
01/05/2017 11:30,2,0.238,ACTIVE,213.06,338.14,59.981,1483633804,"201051344000645","219011344069620",31.11,-8.50,0,333.03,364.59,7.5,5.4,0.018,608558.3,608558.3,18672,0,0,0,L,1122011218,0,121.78,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633805,1457570.00
01/05/2017 11:30,2,0.070,ACTIVE_NO_POWER,211.48,297.87,59.981,1483633804,"274151322000085","219011344069620",22.72,-6.50,0,296.06,300.27,1.6,0.0,0.000,840369.4,840369.4,18806,0,0,0,L,1151911521,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633806,1457571.00
01/05/2017 11:30,2,0.172,ACTIVE,213.29,300.87,59.959,1483633804,"201051344000633","219011344069620",20.08,-11.00,0,296.66,302.68,3.5,1.5,0.000,599039.3,599039.3,18921,0,0,0,L,1122011218,0,121.78,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633807,1457572.00
01/05/2017 11:30,2,0.203,ACTIVE,212.61,301.17,59.975,1483633804,"201051344000469","219011344069620",18.87,-11.50,0,298.17,302.68,3.9,1.8,0.000,601989.0,601989.0,18908,0,0,0,L,1122011218,0,120.88,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633808,1457573.00
01/05/2017 11:30,2,0.143,ACTIVE,211.70,300.57,59.996,1483633804,"201051344000646","219011344069620",18.63,-10.00,0,298.17,302.37,2.7,0.7,0.000,598853.8,598853.8,18892,0,0,0,L,1122011218,0,121.78,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633808,1457574.00
01/05/2017 11:30,2,0.043,ALERT,210.80,298.47,59.986,1483633804,"274151322000052","219011344069620",32.01,-10.00,0,295.76,312.89,0.0,0.0,0.000,867848.9,867848.9,18566,0,0,0,L,1151911521,0,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483633810,1457575.00
01/05/2017 11:30,2,0.135,ACTIVE,211.70,300.57,59.991,1483633804,"201051344000585","219011344069620",19.04,-9.00,0,297.87,302.37,2.6,0.6,0.000,609477.3,609477.3,18952,0,0,0,L,1122011218,0,121.10,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633811,1457576.00
01/05/2017 11:30,2,0.227,ACTIVE,211.70,335.74,59.981,1483633804,"201051344001230","219011344069620",21.73,-8.50,0,299.07,354.37,5.0,2.9,0.000,602052.7,602052.7,18803,0,0,0,L,1122011218,0,122.01,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633812,1457577.00
01/05/2017 11:30,2,0.188,ACTIVE,212.16,301.47,59.996,1483633804,"201051344000582","219011344069620",21.25,-11.00,0,299.37,302.98,4.0,2.0,0.000,594151.5,594151.5,18921,0,0,0,L,1122011218,0,121.78,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633813,1457578.00
01/05/2017 11:30,2,0.188,ACTIVE,211.48,300.57,60.002,1483633804,"201051344000955","219011344069620",18.79,-9.00,0,298.17,302.37,3.6,1.5,0.000,609313.9,609313.9,18882,0,0,0,L,1122011218,0,121.10,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633814,1457579.00
01/05/2017 11:30,2,0.000,ALERT,211.48,297.57,60.007,1483633804,"274151322000094","219011344069620",0.00,-11.50,0,295.46,403.67,0.0,0.0,0.000,714916.5,714916.5,19233,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1483633816,1457580.00
01/05/2017 11:30,2,0.240,ACTIVE,212.61,336.94,59.975,1483633804,"201051344000579","219011344069620",26.66,-8.50,0,299.07,341.75,6.5,4.3,0.000,617241.9,617241.9,18820,0,0,0,L,1122011218,0,121.33,121.55,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633817,1457581.00
01/05/2017 11:30,2,0.184,ACTIVE,211.70,300.87,59.986,1483633804,"201051344000890","219011344069620",20.93,-8.50,0,298.77,303.28,3.9,1.9,0.000,606126.5,606126.5,18950,0,0,0,L,1122011218,0,121.78,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633817,1457582.00
01/05/2017 11:30,2,0.191,ACTIVE,211.70,300.27,59.991,1483633804,"201051344000438","219011344069620",19.52,-10.00,0,298.77,302.68,3.8,1.8,0.000,607429.0,607429.0,18959,0,0,0,L,1122011218,0,121.78,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633818,1457583.00
01/05/2017 11:30,2,0.223,ALERT,212.16,299.97,59.996,1483633804,"201051344000417","219011344069620",14.21,-9.00,0,297.57,314.40,3.2,1.2,0.000,592672.7,592672.7,19075,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1483633820,1457584.00
01/05/2017 11:30,2,0.018,ALERT,211.48,298.47,59.981,1483633804,"274151322000083","219011344069620",32.38,-10.00,0,296.36,312.29,0.0,0.0,0.000,859291.4,859291.4,18600,0,0,0,L,1151911521,0,121.10,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483633822,1457585.00
01/05/2017 11:30,2,0.018,ALERT,212.16,298.17,59.959,1483633804,"274151322000076","219011344069620",31.65,-9.00,0,296.06,311.39,0.0,0.0,0.000,917273.8,917273.8,18691,0,0,0,L,1151911521,0,121.33,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483633824,1457586.00
01/05/2017 11:30,2,0.152,ACTIVE,212.38,301.77,59.996,1483633804,"201051344000868","219011344069620",20.30,-11.50,0,299.67,303.58,3.1,1.1,0.000,600320.7,600320.7,18914,0,0,0,L,1122011218,0,121.10,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633825,1457587.00
01/05/2017 11:30,2,0.012,ALERT,211.48,299.67,60.002,1483633804,"274151322000095","219011344069620",31.19,-11.50,0,297.26,308.69,0.0,0.0,0.000,908218.0,908218.0,18739,0,0,0,L,1151911521,0,121.78,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483633826,1457588.00
01/05/2017 11:30,2,0.154,ACTIVE,212.38,301.17,59.975,1483633804,"201051344000988","219011344069620",22.24,-10.00,0,296.36,315.90,3.5,1.4,0.000,564536.2,564536.2,18951,0,0,0,L,1122011218,0,121.10,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633827,1457589.00
01/05/2017 11:30,2,0.160,ACTIVE,211.70,299.67,59.986,1483633804,"201051344001025","219011344069620",22.30,-11.00,0,297.87,302.68,3.6,1.6,0.000,607646.7,607646.7,18980,0,0,0,L,1122011218,0,121.33,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633828,1457590.00
01/05/2017 11:30,2,0.256,ALERT,212.38,336.34,59.975,1483633804,"201051344000458","219011344069620",29.70,-7.00,0,299.97,345.06,7.7,5.5,0.009,608696.3,608696.3,18810,0,0,0,L,1122011218,0,121.33,121.78,0002,-11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633830,1457591.00
01/05/2017 11:30,2,0.436,ACTIVE,213.06,339.65,59.981,1483633804,"201051344000853","219011344069620",23.80,-9.00,0,333.33,345.36,10.5,8.2,0.053,608407.3,608407.3,18731,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633831,1457592.00
01/05/2017 11:30,2,0.197,ACTIVE,212.16,300.27,59.959,1483633804,"201051344000685","219011344069620",21.19,-9.00,0,298.47,302.07,4.3,2.2,0.000,606450.4,606450.4,18883,0,0,0,L,1122011218,0,122.46,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633832,1457593.00
01/05/2017 11:30,2,0.227,ACTIVE,212.16,339.04,60.002,1483633804,"201051344000917","219011344069620",23.06,-7.00,0,297.26,353.17,5.3,3.2,0.000,603547.7,603547.7,18886,0,0,0,L,1122011218,0,121.78,121.55,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633833,1457594.00
01/05/2017 11:30,2,0.186,ALERT,212.16,309.29,59.991,1483633804,"201051344001145","219011344069620",22.11,-9.00,0,298.17,348.96,4.2,2.1,0.000,609296.1,609296.1,18748,0,0,0,L,1122011218,0,121.78,121.33,0002,-9,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633835,1457595.00
01/05/2017 11:30,2,0.252,ACTIVE,211.93,299.67,60.012,1483633804,"201051344000651","219011344069620",19.24,-11.50,0,298.17,301.77,4.9,2.8,0.000,602193.4,602193.4,18927,0,0,0,L,1122011218,0,122.01,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633836,1457596.00
01/05/2017 11:30,2,0.008,ALERT,211.03,297.87,59.986,1483633804,"274151322000088","219011344069620",30.18,-8.50,0,295.46,299.97,0.0,0.0,0.000,825359.9,825359.9,18716,0,0,0,L,1151911521,0,121.55,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483633838,1457597.00
01/05/2017 11:30,2,0.000,ALERT,212.38,297.57,59.986,1483633804,"274151322000068","219011344069620",0.00,-8.50,0,295.76,407.57,0.0,0.0,0.000,715943.8,715943.8,19118,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1483633840,1457598.00
01/05/2017 11:30,2,0.111,ALERT,211.48,300.87,59.981,1483633804,"201051344001135","219011344069620",15.33,-10.00,0,298.47,321.91,1.8,0.0,0.000,597864.7,597864.7,18970,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1483633842,1457599.00
01/05/2017 11:30,2,0.182,ALERT,211.93,301.47,59.981,1483633804,"201051344000594","219011344069620",22.86,-10.00,0,298.77,336.04,4.2,2.2,0.000,612780.0,612780.0,18859,0,0,0,L,1122011218,0,121.10,121.33,0002,-12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633843,1457600.00
01/05/2017 11:30,2,0.191,ACTIVE,211.70,299.97,59.981,1483633804,"201051344001203","219011344069620",19.18,-10.00,0,298.17,305.38,3.8,1.7,0.000,606053.9,606053.9,18976,0,0,0,L,1122011218,0,122.01,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633844,1457601.00
01/05/2017 11:30,2,0.055,ACTIVE_NO_POWER,211.25,298.77,59.996,1483633804,"274151322000054","219011344069620",19.04,-8.00,0,296.06,300.27,1.0,0.0,0.000,841594.5,841594.5,18801,0,0,0,L,1151911521,0,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633845,1457602.00
01/05/2017 11:30,2,0.143,ACTIVE,212.61,300.27,60.002,1483633804,"201051344000867","219011344069620",19.88,-10.00,0,297.57,302.98,2.9,0.9,0.000,599247.7,599247.7,18945,0,0,0,L,1122011218,0,121.78,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633846,1457603.00
01/05/2017 11:30,2,0.266,ACTIVE,211.70,336.94,60.012,1483633804,"201051344001093","219011344069620",27.53,-7.00,0,297.87,342.65,7.4,5.2,0.004,602939.9,602939.9,18884,0,0,0,L,1122011218,0,121.55,121.10,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633847,1457604.00
01/05/2017 11:30,2,0.180,ACTIVE,212.38,337.24,59.986,1483633804,"201051344000900","219011344069620",28.73,-10.00,0,331.23,341.45,5.3,3.2,0.018,617350.9,617350.9,18661,0,0,0,L,1122011218,0,121.55,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633848,1457605.00
01/05/2017 11:30,2,0.271,ACTIVE,212.61,337.54,60.002,1483633804,"201051344000648","219011344069620",30.97,-11.00,0,330.93,367.60,8.6,6.3,0.018,606322.7,606322.7,18650,0,0,0,L,1122011218,0,121.10,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633849,1457606.00
01/05/2017 11:30,2,0.500,ACTIVE,212.61,338.44,60.007,1483633804,"201051344000569","219011344069620",24.29,-9.00,0,332.13,345.06,12.3,9.9,0.062,618650.1,618650.1,18582,0,0,0,L,1122011218,0,121.10,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633850,1457607.00
01/05/2017 11:30,2,0.242,ACTIVE,212.38,336.04,59.996,1483633804,"201051344000983","219011344069620",28.31,-8.50,0,331.53,359.78,7.0,4.8,0.018,609606.0,609606.0,18811,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633851,1457608.00
01/05/2017 11:30,2,0.180,ACTIVE,212.38,301.17,60.018,1483633804,"201051344001158","219011344069620",19.34,-11.50,0,298.47,302.68,3.5,1.5,0.000,600078.1,600078.1,18877,0,0,0,L,1122011218,0,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633851,1457609.00
01/05/2017 11:30,2,0.318,ACTIVE,213.06,339.04,60.023,1483633804,"201051344000576","219011344069620",31.25,-10.00,0,331.83,360.69,10.1,7.9,0.027,609527.7,609527.7,18694,0,0,0,L,1122011218,0,121.55,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633852,1457610.00
01/05/2017 11:30,2,0.066,ACTIVE_NO_POWER,211.25,296.96,59.986,1483633804,"274151322000087","219011344069620",17.73,-8.50,0,294.86,299.37,1.2,0.0,0.000,813302.6,813302.6,18988,0,0,0,L,1151911521,0,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483633853,1457611.00
01/05/2017 11:45,2,0.262,ACTIVE,212.83,342.65,60.023,1483634703,"201051344000645","219011344069620",31.75,-8.50,0,332.43,349.56,8.4,6.2,0.027,608559.8,608559.8,18673,0,0,0,L,1122011218,0,121.78,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634705,1457612.00
01/05/2017 11:45,2,0.082,ACTIVE_NO_POWER,211.25,298.47,59.991,1483634703,"274151322000085","219011344069620",24.11,-6.50,0,287.65,301.47,2.0,0.0,0.000,840369.4,840369.4,18807,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634705,1457613.00
01/05/2017 11:45,2,0.182,ACTIVE,212.83,300.57,60.012,1483634703,"201051344000633","219011344069620",21.99,-11.00,0,286.74,302.68,4.1,2.0,0.000,599039.8,599039.8,18922,0,0,0,L,1122011218,0,121.78,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634706,1457614.00
01/05/2017 11:45,2,0.211,ACTIVE,212.38,300.87,60.012,1483634703,"201051344000469","219011344069620",21.15,-11.50,0,287.05,302.98,4.5,2.5,0.000,601989.6,601989.6,18909,0,0,0,L,1122011218,0,120.88,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634707,1457615.00
01/05/2017 11:45,2,0.152,ACTIVE,211.48,300.57,60.012,1483634703,"201051344000646","219011344069620",20.95,-10.00,0,287.05,304.48,3.3,1.2,0.000,598854.1,598854.1,18893,0,0,0,L,1122011218,0,121.55,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634708,1457616.00
01/05/2017 11:45,2,0.043,ALERT,211.03,298.17,59.981,1483634703,"274151322000052","219011344069620",32.44,-10.00,0,286.14,313.80,0.0,0.0,0.000,867848.9,867848.9,18568,0,0,0,L,1151911521,0,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483634710,1457617.00
01/05/2017 11:45,2,0.152,ACTIVE,211.93,300.87,60.002,1483634703,"201051344000585","219011344069620",20.44,-8.50,0,287.05,304.48,3.1,1.1,0.000,609477.5,609477.5,18953,0,0,0,L,1122011218,0,121.10,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634711,1457618.00
01/05/2017 11:45,2,0.236,ALERT,211.93,336.34,60.007,1483634703,"201051344001230","219011344069620",22.17,-8.50,0,298.17,382.63,5.3,3.2,0.009,602053.5,602053.5,18804,0,0,0,L,1122011218,0,121.78,120.88,0002,-11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634713,1457619.00
01/05/2017 11:45,2,0.203,ACTIVE,212.38,301.47,60.007,1483634703,"201051344000582","219011344069620",22.48,-11.00,0,288.55,305.08,4.7,2.6,0.000,594152.1,594152.1,18922,0,0,0,L,1122011218,0,121.78,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634714,1457620.00
01/05/2017 11:45,2,0.207,ACTIVE,211.48,300.57,59.996,1483634703,"201051344000955","219011344069620",20.16,-9.00,0,287.35,304.48,4.2,2.2,0.000,609314.4,609314.4,18883,0,0,0,L,1122011218,0,121.10,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634714,1457621.00
01/05/2017 11:45,2,0.000,ALERT,211.25,367.00,60.012,1483634703,"274151322000094","219011344069620",42.04,-11.50,0,293.66,403.37,0.0,0.0,0.000,714916.5,714916.5,19235,0,0,0,L,1151911521,0,121.10,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483634716,1457622.00
01/05/2017 11:45,2,0.270,ALERT,212.16,336.64,60.012,1483634703,"201051344000579","219011344069620",26.10,-8.00,0,299.07,339.95,7.2,5.0,0.009,617243.0,617243.0,18821,0,0,0,L,1122011218,0,121.33,121.55,0002,-12,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634718,1457623.00
01/05/2017 11:45,2,0.193,ACTIVE,211.48,300.87,60.018,1483634703,"201051344000890","219011344069620",22.56,-8.50,0,288.55,305.08,4.5,2.4,0.000,606127.1,606127.1,18951,0,0,0,L,1122011218,0,121.55,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634719,1457624.00
01/05/2017 11:45,2,0.205,ACTIVE,211.70,300.57,59.996,1483634703,"201051344000438","219011344069620",21.89,-10.00,0,287.65,304.48,4.5,2.5,0.000,607429.5,607429.5,18960,0,0,0,L,1122011218,0,121.78,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634720,1457625.00
01/05/2017 11:45,2,0.230,ACTIVE,212.16,300.57,60.012,1483634703,"201051344000417","219011344069620",18.53,-10.00,0,286.74,304.18,4.3,2.3,0.000,592673.2,592673.2,19077,0,0,0,L,1122011218,0,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634721,1457626.00
01/05/2017 11:45,2,0.055,ALERT,211.25,299.37,60.018,1483634703,"274151322000083","219011344069620",16.34,-9.00,0,285.54,312.29,0.9,0.0,0.000,859291.4,859291.4,18602,0,0,0,L,1151911521,0,121.10,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1483634723,1457627.00
01/05/2017 11:45,2,0.018,ALERT,212.16,298.77,60.034,1483634703,"274151322000076","219011344069620",32.18,-9.00,0,284.94,308.39,0.0,0.0,0.000,917273.8,917273.8,18693,0,0,0,L,1151911521,0,121.33,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483634724,1457628.00
01/05/2017 11:45,2,0.164,ACTIVE,211.93,301.47,60.007,1483634703,"201051344000868","219011344069620",20.99,-11.50,0,289.45,303.28,3.5,1.5,0.000,600321.0,600321.0,18915,0,0,0,L,1122011218,0,121.10,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634725,1457629.00
01/05/2017 11:45,2,0.012,ALERT,211.25,299.67,60.012,1483634703,"274151322000095","219011344069620",31.71,-11.00,0,286.14,302.68,0.0,0.0,0.000,908218.0,908218.0,18741,0,0,0,L,1151911521,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483634727,1457630.00
01/05/2017 11:45,2,0.172,ACTIVE,211.70,300.87,60.007,1483634703,"201051344000988","219011344069620",22.13,-10.00,0,286.44,302.37,3.9,1.8,0.000,564536.6,564536.6,18952,0,0,0,L,1122011218,0,120.88,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634728,1457631.00
01/05/2017 11:45,2,0.168,ACTIVE,211.70,299.97,60.012,1483634703,"201051344001025","219011344069620",23.48,-11.00,0,287.65,304.48,4.0,2.0,0.000,607647.1,607647.1,18981,0,0,0,L,1122011218,0,121.10,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634729,1457632.00
01/05/2017 11:45,2,0.270,ACTIVE,212.16,336.64,60.002,1483634703,"201051344000458","219011344069620",30.67,-6.50,0,314.10,358.28,8.4,6.2,0.018,608697.8,608697.8,18812,0,0,0,L,1122011218,0,121.33,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634730,1457633.00
01/05/2017 11:45,2,0.484,ACTIVE,212.61,339.34,60.007,1483634703,"201051344000853","219011344069620",23.97,-9.00,0,321.61,345.66,11.9,9.5,0.062,608409.5,608409.5,18732,0,0,0,L,1122011218,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634731,1457634.00
01/05/2017 11:45,2,0.236,ACTIVE,212.16,300.87,60.018,1483634703,"201051344000685","219011344069620",19.82,-9.00,0,287.95,304.78,4.8,2.7,0.000,606451.0,606451.0,18884,0,0,0,L,1122011218,0,122.23,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634732,1457635.00
01/05/2017 11:45,2,0.184,ALERT,212.38,338.44,60.012,1483634703,"201051344000917","219011344069620",27.25,-7.00,0,297.57,343.55,5.1,3.0,0.000,603548.4,603548.4,18887,0,0,0,L,1122011218,0,121.78,121.55,0002,-11,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634734,1457636.00
01/05/2017 11:45,2,0.195,ACTIVE,212.38,335.74,60.007,1483634703,"201051344001145","219011344069620",22.94,-8.50,0,299.07,342.05,4.5,2.5,0.000,609296.6,609296.6,18750,0,0,0,L,1122011218,0,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634735,1457637.00
01/05/2017 11:45,2,0.234,ACTIVE,211.93,300.27,59.996,1483634703,"201051344000651","219011344069620",21.99,-11.50,0,287.65,303.58,5.2,3.1,0.000,602194.2,602194.2,18928,0,0,0,L,1122011218,0,121.78,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634736,1457638.00
01/05/2017 11:45,2,0.041,ALERT,210.80,298.17,60.007,1483634703,"274151322000088","219011344069620",17.06,-8.00,0,284.64,300.57,0.7,0.0,0.000,825359.9,825359.9,18718,0,0,0,L,1151911521,0,121.55,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1483634738,1457639.00
01/05/2017 11:45,2,0.008,ALERT,211.70,391.34,60.002,1483634703,"274151322000068","219011344069620",42.18,-8.50,0,284.64,403.37,0.0,0.0,0.000,715943.8,715943.8,19120,0,0,0,L,1151911521,0,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483634739,1457640.00
01/05/2017 11:45,2,0.115,ACTIVE,211.48,300.87,60.012,1483634703,"201051344001135","219011344069620",17.41,-9.00,0,287.35,305.08,2.0,0.1,0.000,597864.7,597864.7,18972,0,0,0,L,1122011218,0,121.33,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634740,1457641.00
01/05/2017 11:45,2,0.189,ACTIVE,211.70,301.47,60.012,1483634703,"201051344000594","219011344069620",23.56,-10.00,0,294.26,302.98,4.5,2.4,0.000,612780.5,612780.5,18861,0,0,0,L,1122011218,0,120.88,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634741,1457642.00
01/05/2017 11:45,2,0.205,ACTIVE,211.93,300.27,60.002,1483634703,"201051344001203","219011344069620",19.36,-10.00,0,288.85,303.88,4.0,2.0,0.000,606054.3,606054.3,18977,0,0,0,L,1122011218,0,122.01,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634742,1457643.00
01/05/2017 11:45,2,0.146,ACTIVE,212.38,299.97,59.996,1483634703,"201051344000867","219011344069620",21.13,-10.00,0,287.65,302.98,3.1,1.1,0.000,599248.0,599248.0,18946,0,0,0,L,1122011218,0,121.55,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634744,1457644.00
01/05/2017 11:45,2,0.277,ALERT,211.93,336.94,60.012,1483634703,"201051344001093","219011344069620",27.17,-7.00,0,297.57,340.55,7.7,5.5,0.004,602941.2,602941.2,18885,0,0,0,L,1122011218,0,121.55,121.33,0002,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634746,1457645.00
01/05/2017 11:45,2,0.184,ACTIVE,211.93,336.94,60.007,1483634703,"201051344000900","219011344069620",29.54,-10.00,0,321.01,342.05,5.6,3.4,0.022,617351.7,617351.7,18662,0,0,0,L,1122011218,0,121.33,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634747,1457646.00
01/05/2017 11:45,2,0.279,ACTIVE,212.38,341.45,59.986,1483634703,"201051344000648","219011344069620",31.65,-11.00,0,332.43,352.27,9.0,6.7,0.018,606324.4,606324.4,18651,0,0,0,L,1122011218,0,120.88,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634747,1457647.00
01/05/2017 11:45,2,0.527,ACTIVE,212.16,338.74,60.007,1483634703,"201051344000569","219011344069620",23.85,-8.50,0,319.21,344.76,12.8,10.4,0.066,618652.6,618652.6,18583,0,0,0,L,1122011218,0,120.88,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634748,1457648.00
01/05/2017 11:45,2,0.246,ACTIVE,212.16,336.34,60.007,1483634703,"201051344000983","219011344069620",29.18,-8.50,0,330.03,343.85,7.3,5.1,0.022,609607.3,609607.3,18812,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634749,1457649.00
01/05/2017 11:45,2,0.180,ACTIVE,212.38,300.57,60.002,1483634703,"201051344001158","219011344069620",20.44,-11.00,0,288.85,302.68,3.8,1.7,0.000,600078.5,600078.5,18878,0,0,0,L,1122011218,0,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634750,1457650.00
