ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 11:45,2,0.326,ACTIVE,212.83,347.46,60.007,1483634703,"201051344000576","219011344069620",32.22,-10.00,0,332.43,359.48,10.7,8.4,0.031,609529.8,609529.8,18695,0,0,0,L,1122011218,0,121.55,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634751,1457651.00
01/05/2017 11:45,2,0.070,ACTIVE_NO_POWER,211.48,297.26,60.002,1483634703,"274151322000087","219011344069620",18.92,-8.00,0,284.04,300.27,1.4,0.0,0.000,813302.6,813302.6,18989,0,0,0,L,1151911521,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634752,1457652.00
01/05/2017 11:45,2,0.057,ACTIVE_NO_POWER,211.25,299.07,59.996,1483634703,"274151322000054","219011344069620",20.34,-7.00,0,297.26,300.27,1.2,0.0,0.000,841594.5,841594.5,18803,0,0,0,L,1151911521,1,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483634753,1457653.00
01/05/2017 12:00,2,0.260,ACTIVE,213.29,342.65,59.986,1483635604,"201051344000645","219011344069620",31.75,-8.50,0,334.24,356.78,8.4,6.2,0.027,608561.3,608561.3,18674,0,0,0,L,1122011218,0,121.78,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635605,1457654.00
01/05/2017 12:00,2,0.080,ACTIVE_NO_POWER,211.48,299.07,59.991,1483635604,"274151322000085","219011344069620",24.19,-6.00,0,296.96,300.57,2.0,0.0,0.000,840369.4,840369.4,18808,0,0,0,L,1151911521,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635606,1457655.00
01/05/2017 12:00,2,0.182,ACTIVE,213.29,301.47,59.991,1483635604,"201051344000633","219011344069620",21.99,-10.00,0,296.96,302.98,4.0,2.0,0.000,599040.2,599040.2,18923,0,0,0,L,1122011218,0,121.78,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635606,1457656.00
01/05/2017 12:00,2,0.209,ACTIVE,212.83,301.47,59.986,1483635604,"201051344000469","219011344069620",21.01,-11.50,0,298.17,303.28,4.5,2.4,0.000,601990.1,601990.1,18910,0,0,0,L,1122011218,0,120.88,122.68,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635607,1457657.00
01/05/2017 12:00,2,0.152,ACTIVE,212.38,302.07,60.002,1483635604,"201051344000646","219011344069620",20.83,-10.00,0,297.87,302.68,3.2,1.2,0.000,598854.4,598854.4,18894,0,0,0,L,1122011218,0,122.23,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635608,1457658.00
01/05/2017 12:00,2,0.043,ALERT,211.25,298.77,59.975,1483635604,"274151322000052","219011344069620",32.44,-10.00,0,296.36,313.80,0.0,0.0,0.000,867848.9,867848.9,18570,0,0,0,L,1151911521,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483635610,1457659.00
01/05/2017 12:00,2,0.143,ACTIVE,212.61,302.07,59.981,1483635604,"201051344000585","219011344069620",21.15,-8.50,0,297.87,302.98,3.1,1.1,0.000,609477.7,609477.7,18954,0,0,0,L,1122011218,0,121.55,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635611,1457660.00
01/05/2017 12:00,2,0.236,ALERT,212.38,336.94,60.007,1483635604,"201051344001230","219011344069620",22.01,-8.00,0,299.07,378.72,5.3,3.2,0.004,602054.1,602054.1,18806,0,0,0,L,1122011218,0,122.23,121.10,0002,-11,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635613,1457661.00
01/05/2017 12:00,2,0.193,ACTIVE,213.06,302.98,59.991,1483635604,"201051344000582","219011344069620",23.20,-10.00,0,299.07,303.58,4.5,2.5,0.000,594152.6,594152.6,18923,0,0,0,L,1122011218,0,122.01,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635614,1457662.00
01/05/2017 12:00,2,0.223,ACTIVE,211.93,301.77,60.018,1483635604,"201051344000955","219011344069620",17.97,-9.00,0,298.17,302.68,4.1,2.0,0.000,609314.8,609314.8,18884,0,0,0,L,1122011218,0,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635615,1457663.00
01/05/2017 12:00,2,0.000,ALERT,211.48,298.17,60.002,1483635604,"274151322000094","219011344069620",41.98,-11.00,0,296.06,402.46,0.0,0.0,0.000,714916.5,714916.5,19237,0,0,0,L,1151911521,0,121.10,122.46,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483635617,1457664.00
01/05/2017 12:00,2,0.268,ACTIVE,212.61,337.54,59.996,1483635604,"201051344000579","219011344069620",25.94,-8.00,0,298.77,348.36,7.0,4.9,0.004,617244.2,617244.2,18823,0,0,0,L,1122011218,0,121.33,121.78,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635617,1457665.00
01/05/2017 12:00,2,0.191,ACTIVE,211.93,301.77,59.991,1483635604,"201051344000890","219011344069620",22.40,-8.50,0,298.77,303.88,4.3,2.3,0.000,606127.6,606127.6,18952,0,0,0,L,1122011218,0,122.01,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635618,1457666.00
01/05/2017 12:00,2,0.201,ACTIVE,212.38,301.47,59.996,1483635604,"201051344000438","219011344069620",21.69,-9.00,0,298.47,303.28,4.5,2.4,0.000,607430.1,607430.1,18961,0,0,0,L,1122011218,0,122.01,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635619,1457667.00
01/05/2017 12:00,2,0.229,ACTIVE,212.38,301.17,59.991,1483635604,"201051344000417","219011344069620",18.23,-9.00,0,297.57,302.37,4.2,2.2,0.000,592673.6,592673.6,19078,0,0,0,L,1122011218,0,121.78,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635620,1457668.00
01/05/2017 12:00,2,0.055,ALERT,211.48,299.37,59.975,1483635604,"274151322000083","219011344069620",16.12,-9.00,0,296.96,312.29,0.9,0.0,0.000,859291.4,859291.4,18604,0,0,0,L,1151911521,0,121.10,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1483635622,1457669.00
01/05/2017 12:00,2,0.018,ALERT,212.38,299.37,59.991,1483635604,"274151322000076","219011344069620",32.14,-10.00,0,296.66,308.39,0.0,0.0,0.000,917273.8,917273.8,18695,0,0,0,L,1151911521,0,121.78,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483635624,1457670.00
01/05/2017 12:00,2,0.156,ACTIVE,212.38,302.98,60.002,1483635604,"201051344000868","219011344069620",21.65,-11.00,0,299.07,304.18,3.5,1.4,0.000,600321.3,600321.3,18916,0,0,0,L,1122011218,0,121.10,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635625,1457671.00
01/05/2017 12:00,2,0.012,ALERT,211.70,299.97,60.023,1483635604,"274151322000095","219011344069620",31.67,-11.50,0,297.57,301.77,0.0,0.0,0.000,908218.0,908218.0,18743,0,0,0,L,1151911521,0,122.01,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483635627,1457672.00
01/05/2017 12:00,2,0.180,ACTIVE,212.38,302.07,60.007,1483635604,"201051344000988","219011344069620",20.59,-10.00,0,296.96,303.28,3.8,1.7,0.000,564537.0,564537.0,18953,0,0,0,L,1122011218,0,120.88,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635628,1457673.00
01/05/2017 12:00,2,0.172,ACTIVE,212.16,301.17,60.044,1483635604,"201051344001025","219011344069620",22.88,-10.00,0,297.57,303.28,4.0,1.9,0.000,607647.6,607647.6,18982,0,0,0,L,1122011218,0,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635628,1457674.00
01/05/2017 12:00,2,0.271,ACTIVE,212.61,337.54,60.002,1483635604,"201051344000458","219011344069620",30.69,-6.50,0,332.13,343.55,8.4,6.2,0.018,608699.3,608699.3,18813,0,0,0,L,1122011218,0,121.55,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635629,1457675.00
01/05/2017 12:00,2,0.484,ACTIVE,213.29,340.85,59.996,1483635604,"201051344000853","219011344069620",23.66,-9.00,0,333.33,346.26,11.6,9.3,0.062,608411.7,608411.7,18733,0,0,0,L,1122011218,0,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635630,1457676.00
01/05/2017 12:00,2,0.219,ACTIVE,212.61,301.47,60.002,1483635604,"201051344000685","219011344069620",20.81,-9.00,0,298.17,302.68,4.7,2.6,0.000,606451.6,606451.6,18885,0,0,0,L,1122011218,0,122.68,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635631,1457677.00
01/05/2017 12:00,2,0.230,ACTIVE,212.61,338.44,59.991,1483635604,"201051344000917","219011344069620",23.74,-7.00,0,297.57,351.97,5.5,3.4,0.004,603549.2,603549.2,18889,0,0,0,L,1122011218,0,122.01,121.78,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635632,1457678.00
01/05/2017 12:00,2,0.164,ALERT,212.61,338.14,59.986,1483635604,"201051344001145","219011344069620",27.45,-8.50,0,299.37,355.28,4.6,2.5,0.000,609297.2,609297.2,18751,0,0,0,L,1122011218,0,122.01,121.33,0002,-9,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635634,1457679.00
01/05/2017 12:00,2,0.244,ACTIVE,212.38,300.87,59.991,1483635604,"201051344000651","219011344069620",20.93,-11.00,0,297.87,302.37,5.2,3.1,0.000,602194.9,602194.9,18929,0,0,0,L,1122011218,0,122.23,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635635,1457680.00
01/05/2017 12:00,2,0.043,ALERT,211.25,298.17,60.002,1483635604,"274151322000088","219011344069620",17.45,-8.50,0,296.06,300.57,0.8,0.0,0.000,825359.9,825359.9,18720,0,0,0,L,1151911521,0,121.78,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1483635637,1457681.00
01/05/2017 12:00,2,0.008,ALERT,212.38,359.18,59.991,1483635604,"274151322000068","219011344069620",42.24,-8.50,0,296.36,403.67,0.0,0.0,0.000,715943.8,715943.8,19122,0,0,0,L,1151911521,0,122.01,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483635638,1457682.00
01/05/2017 12:00,2,0.115,ALERT,211.93,301.77,59.991,1483635604,"201051344001135","219011344069620",17.67,-9.00,0,298.47,321.61,2.1,0.1,0.000,597864.7,597864.7,18973,0,0,0,L,1122011218,0,121.78,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1483635640,1457683.00
01/05/2017 12:00,2,0.188,ACTIVE,212.16,302.98,59.991,1483635604,"201051344000594","219011344069620",23.76,-10.00,0,298.17,303.88,4.5,2.5,0.000,612781.1,612781.1,18862,0,0,0,L,1122011218,0,121.10,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635641,1457684.00
01/05/2017 12:00,2,0.199,ACTIVE,212.38,301.47,59.991,1483635604,"201051344001203","219011344069620",20.18,-10.00,0,298.17,304.48,4.1,2.0,0.000,606054.8,606054.8,18978,0,0,0,L,1122011218,0,122.23,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635642,1457685.00
01/05/2017 12:00,2,0.061,ACTIVE_NO_POWER,211.48,299.07,59.991,1483635604,"274151322000054","219011344069620",21.03,-7.00,0,296.66,300.87,1.3,0.0,0.000,841594.5,841594.5,18804,0,0,0,L,1151911521,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635643,1457686.00
01/05/2017 12:00,2,0.150,ACTIVE,212.83,301.17,60.044,1483635604,"201051344000867","219011344069620",21.49,-10.00,0,297.57,303.58,3.3,1.3,0.000,599248.3,599248.3,18947,0,0,0,L,1122011218,0,121.55,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635644,1457687.00
01/05/2017 12:00,2,0.281,ACTIVE,212.38,338.44,59.996,1483635604,"201051344001093","219011344069620",27.37,-7.00,0,298.47,339.95,7.8,5.6,0.004,602942.6,602942.6,18887,0,0,0,L,1122011218,0,121.78,121.55,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635645,1457688.00
01/05/2017 12:00,2,0.188,ACTIVE,212.61,338.44,59.996,1483635604,"201051344000900","219011344069620",29.52,-10.00,0,330.93,342.05,5.6,3.5,0.018,617352.5,617352.5,18663,0,0,0,L,1122011218,0,121.55,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635646,1457689.00
01/05/2017 12:00,2,0.293,ACTIVE,212.83,337.84,59.996,1483635604,"201051344000648","219011344069620",30.12,-11.00,0,333.33,349.56,8.9,6.7,0.018,606326.0,606326.0,18652,0,0,0,L,1122011218,0,121.10,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635647,1457690.00
01/05/2017 12:00,2,0.521,ACTIVE,212.83,339.34,59.996,1483635604,"201051344000569","219011344069620",24.53,-8.50,0,331.83,345.06,13.0,10.6,0.066,618655.2,618655.2,18584,0,0,0,L,1122011218,0,121.10,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635648,1457691.00
01/05/2017 12:00,2,0.244,ACTIVE,212.83,337.54,59.949,1483635604,"201051344000983","219011344069620",30.10,-8.50,0,331.23,343.55,7.5,5.3,0.027,609608.6,609608.6,18813,0,0,0,L,1122011218,0,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635649,1457692.00
01/05/2017 12:00,2,0.184,ACTIVE,212.61,301.77,60.039,1483635604,"201051344001158","219011344069620",20.36,-11.00,0,298.47,303.28,3.8,1.8,0.000,600078.9,600078.9,18879,0,0,0,L,1122011218,0,121.10,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635650,1457693.00
01/05/2017 12:00,2,0.330,ACTIVE,213.06,352.87,59.996,1483635604,"201051344000576","219011344069620",32.74,-10.00,0,332.73,360.99,11.0,8.7,0.027,609531.9,609531.9,18696,0,0,0,L,1122011218,0,121.55,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635651,1457694.00
01/05/2017 12:00,2,0.072,ACTIVE_NO_POWER,211.48,298.17,59.986,1483635604,"274151322000087","219011344069620",19.52,-8.00,0,295.46,299.97,1.5,0.0,0.000,813302.6,813302.6,18990,0,0,0,L,1151911521,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483635651,1457695.00
01/05/2017 12:15,2,0.246,ACTIVE,213.06,338.14,59.959,1483636503,"201051344000645","219011344069620",28.39,-8.50,0,335.44,354.37,7.1,4.9,0.009,608562.7,608562.7,18675,0,0,0,L,1122011218,0,121.78,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636504,1457696.00
01/05/2017 12:15,2,0.066,ACTIVE_NO_POWER,211.93,299.37,59.991,1483636503,"274151322000085","219011344069620",21.79,-6.00,0,297.26,302.07,1.5,0.0,0.000,840369.4,840369.4,18809,0,0,0,L,1151911521,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636505,1457697.00
01/05/2017 12:15,2,0.160,ACTIVE,213.29,301.17,59.944,1483636503,"201051344000633","219011344069620",16.86,-11.00,0,298.17,303.28,2.7,0.7,0.000,599040.6,599040.6,18924,0,0,0,L,1122011218,0,121.78,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636506,1457698.00
01/05/2017 12:15,2,0.191,ACTIVE,212.61,301.17,59.954,1483636503,"201051344000469","219011344069620",15.13,-11.50,0,298.47,303.58,3.0,0.9,0.000,601990.6,601990.6,18911,0,0,0,L,1122011218,0,120.88,122.46,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636507,1457699.00
01/05/2017 12:15,2,0.129,ACTIVE_NO_POWER,212.38,301.47,59.949,1483636503,"201051344000646","219011344069620",14.89,-10.00,0,298.77,303.28,2.0,0.0,0.000,598854.5,598854.5,18895,0,0,0,L,1122011218,0,122.01,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636508,1457700.00
01/05/2017 12:15,2,0.043,ALERT,211.70,299.37,59.959,1483636503,"274151322000052","219011344069620",31.75,-10.00,0,296.96,314.10,0.0,0.0,0.000,867848.9,867848.9,18572,0,0,0,L,1151911521,0,121.33,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483636510,1457701.00
01/05/2017 12:15,2,0.123,ACTIVE_NO_POWER,212.61,301.77,59.954,1483636503,"201051344000585","219011344069620",15.39,-8.50,0,298.77,303.28,1.9,0.0,0.000,609477.9,609477.9,18955,0,0,0,L,1122011218,0,121.55,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636510,1457702.00
01/05/2017 12:15,2,0.172,ALERT,212.38,301.77,59.949,1483636503,"201051344001230","219011344069620",22.15,-8.50,0,299.67,385.93,3.9,1.8,0.000,602054.7,602054.7,18808,0,0,0,L,1122011218,0,122.01,121.33,0002,-11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636512,1457703.00
01/05/2017 12:15,2,0.174,ACTIVE,212.83,302.07,59.917,1483636503,"201051344000582","219011344069620",19.36,-11.00,0,299.97,303.88,3.4,1.4,0.000,594153.1,594153.1,18924,0,0,0,L,1122011218,0,122.01,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636513,1457704.00
01/05/2017 12:15,2,0.176,ACTIVE,212.16,301.47,59.959,1483636503,"201051344000955","219011344069620",15.76,-9.00,0,299.07,302.98,2.8,0.8,0.000,609315.2,609315.2,18885,0,0,0,L,1122011218,0,121.33,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636514,1457705.00
01/05/2017 12:15,2,0.000,ALERT,211.93,298.77,59.954,1483636503,"274151322000094","219011344069620",0.00,-11.50,0,296.36,400.96,0.0,0.0,0.000,714916.5,714916.5,19239,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1483636516,1457706.00
01/05/2017 12:15,2,0.211,ALERT,212.83,317.10,59.965,1483636503,"201051344000579","219011344069620",25.05,-8.50,0,299.67,344.15,5.4,3.3,0.000,617245.2,617245.2,18824,0,0,0,L,1122011218,0,121.55,121.78,0002,-13,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636518,1457707.00
01/05/2017 12:15,2,0.178,ACTIVE,212.38,302.07,59.959,1483636503,"201051344000890","219011344069620",18.92,-8.50,0,299.97,303.88,3.5,1.4,0.000,606128.1,606128.1,18953,0,0,0,L,1122011218,0,122.01,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636518,1457708.00
01/05/2017 12:15,2,0.184,ACTIVE,212.38,301.47,59.959,1483636503,"201051344000438","219011344069620",16.56,-10.00,0,299.37,303.28,3.1,1.1,0.000,607430.5,607430.5,18962,0,0,0,L,1122011218,0,122.01,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636519,1457709.00
01/05/2017 12:15,2,0.158,ALERT,212.83,301.17,59.949,1483636503,"201051344000417","219011344069620",32.16,-9.00,0,298.47,315.30,5.2,3.1,0.000,592674.2,592674.2,19079,0,0,0,L,1122011218,0,121.78,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1483636521,1457710.00
01/05/2017 12:15,2,0.018,ALERT,212.16,299.67,59.954,1483636503,"274151322000083","219011344069620",31.95,-9.00,0,297.57,312.59,0.0,0.0,0.000,859291.4,859291.4,18606,0,0,0,L,1151911521,0,121.55,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1483636523,1457711.00
01/05/2017 12:15,2,0.018,ALERT,212.38,299.97,59.959,1483636503,"274151322000076","219011344069620",31.15,-10.00,0,296.96,308.39,0.0,0.0,0.000,917273.8,917273.8,18697,0,0,0,L,1151911521,0,122.01,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483636525,1457712.00
01/05/2017 12:15,2,0.141,ACTIVE,212.38,301.77,59.965,1483636503,"201051344000868","219011344069620",17.06,-11.00,0,300.87,304.48,2.4,0.4,0.000,600321.6,600321.6,18917,0,0,0,L,1122011218,0,121.10,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636526,1457713.00
01/05/2017 12:15,2,0.012,ALERT,211.93,300.57,59.959,1483636503,"274151322000095","219011344069620",30.59,-11.00,0,298.17,302.98,0.0,0.0,0.000,908218.0,908218.0,18745,0,0,0,L,1151911521,0,121.78,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483636528,1457714.00
01/05/2017 12:15,2,0.145,ACTIVE,212.16,301.17,59.965,1483636503,"201051344000988","219011344069620",20.02,-9.00,0,297.87,303.58,2.9,0.9,0.000,564537.4,564537.4,18954,0,0,0,L,1122011218,0,120.88,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636528,1457715.00
01/05/2017 12:15,2,0.145,ACTIVE,211.93,300.27,59.965,1483636503,"201051344001025","219011344069620",19.30,-10.00,0,298.77,303.58,2.9,0.8,0.000,607648.0,607648.0,18983,0,0,0,L,1122011218,0,121.33,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636529,1457716.00
01/05/2017 12:15,2,0.236,ACTIVE,212.61,336.64,59.965,1483636503,"201051344000458","219011344069620",28.41,-6.50,0,333.03,343.55,6.8,4.7,0.004,608700.7,608700.7,18814,0,0,0,L,1122011218,0,121.55,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636530,1457717.00
01/05/2017 12:15,2,0.391,ACTIVE,213.29,339.34,59.970,1483636503,"201051344000853","219011344069620",23.68,-9.00,0,333.63,347.46,9.3,7.1,0.040,608413.8,608413.8,18734,0,0,0,L,1122011218,0,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636531,1457718.00
01/05/2017 12:15,2,0.176,ACTIVE,212.38,299.97,59.965,1483636503,"201051344000685","219011344069620",20.08,-9.00,0,299.07,302.68,3.6,1.5,0.000,606452.1,606452.1,18886,0,0,0,L,1122011218,0,122.68,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636532,1457719.00
01/05/2017 12:15,2,0.166,ALERT,212.38,299.97,59.965,1483636503,"201051344000917","219011344069620",22.86,-7.00,0,297.87,349.26,3.9,1.8,0.000,603549.9,603549.9,18890,0,0,0,L,1122011218,0,121.78,121.78,0002,-11,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636534,1457720.00
01/05/2017 12:15,2,0.146,ALERT,212.16,299.97,59.954,1483636503,"201051344001145","219011344069620",22.92,-8.50,0,299.67,347.16,3.4,1.4,0.000,609297.7,609297.7,18753,0,0,0,L,1122011218,0,122.01,121.33,0002,-9,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636536,1457721.00
01/05/2017 12:15,2,0.199,ACTIVE,211.93,299.37,59.959,1483636503,"201051344000651","219011344069620",19.28,-11.00,0,298.77,302.37,3.9,1.8,0.000,602195.5,602195.5,18930,0,0,0,L,1122011218,0,122.23,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636537,1457722.00
01/05/2017 12:15,2,0.008,ALERT,211.70,299.97,59.959,1483636503,"274151322000088","219011344069620",29.32,-8.00,0,296.36,301.47,0.0,0.0,0.000,825359.9,825359.9,18722,0,0,0,L,1151911521,0,121.78,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483636539,1457723.00
01/05/2017 12:15,2,0.000,ALERT,212.61,299.37,59.965,1483636503,"274151322000068","219011344069620",0.00,-8.50,0,296.36,402.77,0.0,0.0,0.000,715943.8,715943.8,19124,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1483636541,1457724.00
01/05/2017 12:15,2,0.055,ALERT,211.70,302.37,59.959,1483636503,"201051344001135","219011344069620",30.06,-9.00,0,299.37,323.11,1.5,0.0,0.000,597864.7,597864.7,18975,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1483636543,1457725.00
01/05/2017 12:15,2,0.170,ACTIVE,212.16,301.77,59.970,1483636503,"201051344000594","219011344069620",20.50,-11.00,0,299.97,303.88,3.6,1.5,0.000,612781.6,612781.6,18863,0,0,0,L,1122011218,0,121.33,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636544,1457726.00
01/05/2017 12:15,2,0.156,ACTIVE,212.16,299.97,59.959,1483636503,"201051344001203","219011344069620",18.71,-10.00,0,299.07,304.48,3.0,0.9,0.000,606055.2,606055.2,18979,0,0,0,L,1122011218,0,122.23,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636545,1457727.00
01/05/2017 12:15,2,0.016,ALERT,211.48,299.97,59.954,1483636503,"274151322000054","219011344069620",31.63,-7.00,0,296.96,302.37,0.0,0.0,0.000,841594.5,841594.5,18805,0,0,0,L,1151911521,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1483636546,1457728.00
01/05/2017 12:15,2,0.074,ALERT,213.06,300.87,59.965,1483636503,"201051344000867","219011344069620",33.06,-10.00,0,299.07,317.10,2.5,0.5,0.000,599248.4,599248.4,18948,0,0,0,L,1122011218,0,122.01,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1483636548,1457729.00
01/05/2017 12:15,2,0.250,ALERT,211.93,311.99,59.975,1483636503,"201051344001093","219011344069620",24.35,-7.00,0,299.07,344.76,6.2,4.0,0.000,602943.8,602943.8,18888,0,0,0,L,1122011218,0,121.78,121.33,0002,-9,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636550,1457730.00
01/05/2017 12:15,2,0.158,ACTIVE,212.61,337.54,59.949,1483636503,"201051344000900","219011344069620",27.31,-10.00,0,331.53,342.95,4.4,2.3,0.013,617353.3,617353.3,18664,0,0,0,L,1122011218,0,121.78,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636551,1457731.00
01/05/2017 12:15,2,0.271,ACTIVE,212.83,337.54,59.965,1483636503,"201051344000648","219011344069620",26.84,-11.00,0,333.63,345.96,7.4,5.2,0.004,606327.6,606327.6,18653,0,0,0,L,1122011218,0,121.33,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636552,1457732.00
01/05/2017 12:15,2,0.445,ACTIVE,212.83,338.14,59.959,1483636503,"201051344000569","219011344069620",23.87,-8.50,0,332.13,346.86,10.8,8.5,0.049,618657.7,618657.7,18585,0,0,0,L,1122011218,0,121.33,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636553,1457733.00
01/05/2017 12:15,2,0.219,ACTIVE,212.61,336.94,59.965,1483636503,"201051344000983","219011344069620",26.64,-8.50,0,332.43,343.25,5.9,3.8,0.009,609609.7,609609.7,18814,0,0,0,L,1122011218,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636554,1457734.00
01/05/2017 12:15,2,0.150,ACTIVE,212.83,301.17,59.970,1483636503,"201051344001158","219011344069620",18.17,-11.00,0,299.67,303.58,2.8,0.8,0.000,600079.3,600079.3,18880,0,0,0,L,1122011218,0,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636554,1457735.00
01/05/2017 12:15,2,0.316,ACTIVE,213.29,339.04,59.959,1483636503,"201051344000576","219011344069620",27.43,-10.00,0,333.63,358.88,8.8,6.6,0.013,609533.8,609533.8,18697,0,0,0,L,1122011218,0,122.01,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483636555,1457736.00
01/05/2017 12:15,2,0.029,ALERT,212.38,299.37,59.954,1483636503,"274151322000087","219011344069620",30.81,-8.00,0,295.76,301.17,0.0,0.0,0.000,813302.6,813302.6,18991,0,0,0,L,1151911521,0,121.78,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1483636557,1457737.00
01/05/2017 12:30,2,0.256,ACTIVE,213.29,338.44,59.975,1483637403,"201051344000645","219011344069620",31.03,-8.50,0,313.50,358.88,8.1,5.8,0.018,608564.0,608564.0,18676,0,0,0,L,1122011218,0,122.01,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637404,1457738.00
01/05/2017 12:30,2,0.078,ACTIVE_NO_POWER,211.93,299.37,59.970,1483637403,"274151322000085","219011344069620",23.95,-6.50,0,296.96,302.07,1.9,0.0,0.000,840369.4,840369.4,18810,0,0,0,L,1151911521,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637405,1457739.00
01/05/2017 12:30,2,0.170,ACTIVE,213.51,301.77,59.975,1483637403,"201051344000633","219011344069620",19.68,-11.00,0,297.87,302.98,3.4,1.4,0.000,599040.8,599040.8,18925,0,0,0,L,1122011218,0,122.01,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637406,1457740.00
01/05/2017 12:30,2,0.205,ALERT,212.83,302.07,59.970,1483637403,"201051344000469","219011344069620",19.34,-11.50,0,298.47,327.62,4.0,2.0,0.000,601990.9,601990.9,18912,0,0,0,L,1122011218,0,121.10,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1483637407,1457741.00
01/05/2017 12:30,2,0.150,ALERT,212.16,301.17,59.986,1483637403,"201051344000646","219011344069620",18.05,-10.00,0,298.17,314.40,2.8,0.7,0.000,598854.6,598854.6,18896,0,0,0,L,1122011218,0,122.01,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1483637409,1457742.00
01/05/2017 12:30,2,0.045,ALERT,211.70,299.07,59.986,1483637403,"274151322000052","219011344069620",32.30,-10.00,0,296.66,309.59,0.0,0.0,0.000,867848.9,867848.9,18574,0,0,0,L,1151911521,0,120.88,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483637411,1457743.00
01/05/2017 12:30,2,0.135,ACTIVE,212.38,301.17,59.970,1483637403,"201051344000585","219011344069620",19.02,-8.50,0,297.87,302.98,2.6,0.6,0.000,609477.9,609477.9,18956,0,0,0,L,1122011218,0,121.55,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637412,1457744.00
01/05/2017 12:30,2,0.178,ACTIVE,212.38,302.07,59.981,1483637403,"201051344001230","219011344069620",22.72,-8.50,0,299.67,312.29,4.1,2.0,0.000,602055.2,602055.2,18810,0,0,0,L,1122011218,0,122.01,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637413,1457745.00
01/05/2017 12:30,2,0.184,ACTIVE,212.83,302.07,59.970,1483637403,"201051344000582","219011344069620",21.97,-11.00,0,299.37,303.58,4.1,2.0,0.000,594153.5,594153.5,18925,0,0,0,L,1122011218,0,122.01,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637414,1457746.00
01/05/2017 12:30,2,0.186,ACTIVE,211.93,301.17,59.981,1483637403,"201051344000955","219011344069620",19.02,-9.00,0,298.47,302.68,3.6,1.5,0.000,609315.5,609315.5,18886,0,0,0,L,1122011218,0,121.33,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637415,1457747.00
01/05/2017 12:30,2,0.000,ALERT,211.93,391.94,59.965,1483637403,"274151322000094","219011344069620",41.11,-11.50,0,296.06,397.05,0.0,0.0,0.000,714916.5,714916.5,19241,0,0,0,L,1151911521,0,121.10,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1483637417,1457748.00
01/05/2017 12:30,2,0.225,ALERT,213.06,337.84,59.981,1483637403,"201051344000579","219011344069620",27.43,-8.00,0,299.67,357.08,6.3,4.1,0.004,617246.2,617246.2,18826,0,0,0,L,1122011218,0,121.55,121.78,0002,-13,0,0,0,0,0,0,12,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637418,1457749.00
01/05/2017 12:30,2,0.189,ACTIVE,212.16,302.07,59.975,1483637403,"201051344000890","219011344069620",20.81,-8.50,0,299.37,303.88,4.0,2.0,0.000,606128.5,606128.5,18954,0,0,0,L,1122011218,0,122.01,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637419,1457750.00
01/05/2017 12:30,2,0.197,ACTIVE,212.38,301.17,59.981,1483637403,"201051344000438","219011344069620",20.16,-10.00,0,298.77,302.98,4.0,2.0,0.000,607430.9,607430.9,18963,0,0,0,L,1122011218,0,122.01,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637420,1457751.00
01/05/2017 12:30,2,0.223,ALERT,212.61,300.87,59.965,1483637403,"201051344000417","219011344069620",15.31,-9.00,0,298.17,315.60,3.5,1.4,0.000,592674.8,592674.8,19081,0,0,0,L,1122011218,0,121.78,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483637422,1457752.00
01/05/2017 12:30,2,0.053,ALERT,211.93,299.67,59.981,1483637403,"274151322000083","219011344069620",13.62,-9.00,0,297.26,312.89,0.7,0.0,0.000,859291.4,859291.4,18608,0,0,0,L,1151911521,0,121.33,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483637424,1457753.00
01/05/2017 12:30,2,0.018,ALERT,212.61,299.07,59.965,1483637403,"274151322000076","219011344069620",31.95,-10.00,0,296.66,308.09,0.0,0.0,0.000,917273.8,917273.8,18699,0,0,0,L,1151911521,0,121.78,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483637426,1457754.00
01/05/2017 12:30,2,0.148,ACTIVE,212.61,302.07,59.975,1483637403,"201051344000868","219011344069620",20.10,-9.00,0,299.97,303.88,3.0,1.0,0.000,600321.8,600321.8,18918,0,0,0,L,1122011218,0,121.33,122.46,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637426,1457755.00
01/05/2017 12:30,2,0.012,ALERT,211.93,300.27,59.970,1483637403,"274151322000095","219011344069620",31.47,-11.00,0,297.87,302.98,0.0,0.0,0.000,908218.0,908218.0,18747,0,0,0,L,1151911521,0,122.01,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483637428,1457756.00
01/05/2017 12:30,2,0.150,ACTIVE,212.38,301.17,59.975,1483637403,"201051344000988","219011344069620",21.99,-10.00,0,296.96,302.98,3.4,1.3,0.000,564537.7,564537.7,18955,0,0,0,L,1122011218,0,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637429,1457757.00
01/05/2017 12:30,2,0.158,ACTIVE,212.16,300.57,59.981,1483637403,"201051344001025","219011344069620",22.38,-10.00,0,298.17,303.28,3.6,1.6,0.000,607648.3,607648.3,18984,0,0,0,L,1122011218,0,121.55,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637430,1457758.00
01/05/2017 12:30,2,0.262,ALERT,212.61,337.24,59.970,1483637403,"201051344000458","219011344069620",30.10,-6.50,0,299.07,342.95,8.0,5.8,0.013,608702.0,608702.0,18815,0,0,0,L,1122011218,0,121.55,122.01,0002,-11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637432,1457759.00
01/05/2017 12:30,2,0.422,ACTIVE,213.29,339.65,59.975,1483637403,"201051344000853","219011344069620",24.01,-9.00,0,333.33,345.06,10.3,8.0,0.053,608415.7,608415.7,18735,0,0,0,L,1122011218,0,122.01,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637433,1457760.00
01/05/2017 12:30,2,0.188,ACTIVE,212.83,301.47,60.012,1483637403,"201051344000685","219011344069620",22.05,-9.00,0,298.47,302.68,4.2,2.2,0.000,606452.5,606452.5,18887,0,0,0,L,1122011218,0,122.68,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637434,1457761.00
01/05/2017 12:30,2,0.219,ALERT,212.83,338.44,59.975,1483637403,"201051344000917","219011344069620",22.82,-7.00,0,297.26,366.10,5.1,3.0,0.000,603550.4,603550.4,18892,0,0,0,L,1122011218,0,122.01,121.78,0002,-11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637436,1457762.00
01/05/2017 12:30,2,0.191,ALERT,212.61,328.82,59.986,1483637403,"201051344001145","219011344069620",22.34,-9.00,0,299.07,338.14,4.3,2.3,0.000,609298.1,609298.1,18755,0,0,0,L,1122011218,0,122.01,121.55,0002,-9,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637438,1457763.00
01/05/2017 12:30,2,0.215,ACTIVE,212.38,300.87,59.981,1483637403,"201051344000651","219011344069620",21.49,-11.50,0,297.57,302.37,4.7,2.6,0.000,602196.1,602196.1,18931,0,0,0,L,1122011218,0,122.23,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637439,1457764.00
01/05/2017 12:30,2,0.041,ALERT,211.48,299.37,59.965,1483637403,"274151322000088","219011344069620",14.73,-8.50,0,296.06,301.47,0.6,0.0,0.000,825359.9,825359.9,18724,0,0,0,L,1151911521,0,122.01,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483637440,1457765.00
01/05/2017 12:30,2,0.000,ALERT,212.61,298.17,59.981,1483637403,"274151322000068","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,715943.8,715943.8,19126,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483637442,1457766.00
01/05/2017 12:30,2,0.107,ALERT,212.16,301.17,59.991,1483637403,"201051344001135","219011344069620",13.92,-10.00,0,298.47,323.72,1.5,0.0,0.000,597864.7,597864.7,18977,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483637444,1457767.00
01/05/2017 12:30,2,0.207,ACTIVE,212.16,301.77,60.028,1483637403,"201051344000594","219011344069620",19.04,-10.00,0,299.07,303.28,4.0,1.9,0.000,612782.1,612782.1,18864,0,0,0,L,1122011218,0,121.10,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637445,1457768.00
01/05/2017 12:30,2,0.184,ACTIVE,212.38,300.87,59.981,1483637403,"201051344001203","219011344069620",20.38,-11.00,0,298.47,304.18,3.8,1.7,0.000,606055.5,606055.5,18980,0,0,0,L,1122011218,0,122.23,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637446,1457769.00
01/05/2017 12:30,2,0.057,ALERT,211.48,299.37,59.965,1483637403,"274151322000054","219011344069620",20.10,-7.00,0,296.66,302.37,1.2,0.0,0.000,841594.5,841594.5,18807,0,0,0,L,1151911521,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1483637448,1457770.00
01/05/2017 12:30,2,0.141,ALERT,212.83,300.87,59.981,1483637403,"201051344000867","219011344069620",18.77,-9.00,0,298.47,318.61,2.7,0.7,0.000,599248.5,599248.5,18950,0,0,0,L,1122011218,0,121.55,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1483637449,1457771.00
01/05/2017 12:30,2,0.266,ALERT,212.38,337.54,59.981,1483637403,"201051344001093","219011344069620",27.65,-7.00,0,297.87,356.48,7.5,5.3,0.004,602945.0,602945.0,18890,0,0,0,L,1122011218,0,121.78,121.33,0002,-9,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637451,1457772.00
01/05/2017 12:30,2,0.180,ACTIVE,212.61,338.14,60.012,1483637403,"201051344000900","219011344069620",28.94,-10.00,0,316.50,354.97,5.3,3.2,0.022,617354.0,617354.0,18665,0,0,0,L,1122011218,0,121.55,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637452,1457773.00
01/05/2017 12:30,2,0.273,ALERT,212.83,337.54,59.975,1483637403,"201051344000648","219011344069620",30.85,-11.00,0,299.37,343.55,8.6,6.3,0.018,606329.0,606329.0,18654,0,0,0,L,1122011218,0,121.10,122.23,0002,-13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637454,1457774.00
01/05/2017 12:30,2,0.537,ACTIVE,212.61,339.04,59.981,1483637403,"201051344000569","219011344069620",23.78,-8.50,0,333.03,345.06,13.0,10.6,0.066,618660.1,618660.1,18586,0,0,0,L,1122011218,0,121.10,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637455,1457775.00
01/05/2017 12:30,2,0.246,ACTIVE,212.61,336.64,59.975,1483637403,"201051344000983","219011344069620",28.63,-8.50,0,308.99,358.28,7.1,5.0,0.018,609610.9,609610.9,18815,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637456,1457776.00
01/05/2017 12:30,2,0.164,ACTIVE,212.61,301.17,59.975,1483637403,"201051344001158","219011344069620",20.24,-11.00,0,299.37,302.98,3.4,1.4,0.000,600079.5,600079.5,18881,0,0,0,L,1122011218,0,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637457,1457777.00
01/05/2017 12:30,2,0.334,ACTIVE,213.06,339.04,59.938,1483637403,"201051344000576","219011344069620",30.16,-10.00,0,330.63,345.96,10.2,7.9,0.022,609535.6,609535.6,18698,0,0,0,L,1122011218,0,121.78,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483637458,1457778.00
01/05/2017 12:30,2,0.068,ALERT,211.70,298.17,59.949,1483637403,"274151322000087","219011344069620",18.47,-8.00,0,295.76,301.17,1.3,0.0,0.000,813302.6,813302.6,18993,0,0,0,L,1151911521,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1483637460,1457779.00
01/05/2017 12:45,2,0.273,ACTIVE,212.83,359.78,59.959,1483638303,"201051344000645","219011344069620",33.52,-8.50,0,333.03,362.79,9.3,7.1,0.027,608565.5,608565.5,18677,0,0,0,L,1122011218,0,122.01,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638304,1457780.00
01/05/2017 12:45,2,0.090,ACTIVE,211.48,308.99,59.970,1483638303,"274151322000085","219011344069620",25.49,-6.50,0,296.96,309.89,2.3,0.3,0.000,840369.4,840369.4,18811,0,0,0,L,1151911521,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638305,1457781.00
01/05/2017 12:45,2,0.182,ACTIVE,213.06,301.17,59.975,1483638303,"201051344000633","219011344069620",22.22,-10.00,0,298.17,303.28,4.1,2.0,0.000,599041.2,599041.2,18926,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638306,1457782.00
01/05/2017 12:45,2,0.213,ACTIVE,212.38,301.47,59.944,1483638303,"201051344000469","219011344069620",21.77,-11.50,0,298.77,303.88,4.7,2.6,0.000,601991.4,601991.4,18914,0,0,0,L,1122011218,0,120.88,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638307,1457783.00
01/05/2017 12:45,2,0.164,ACTIVE,211.25,300.57,59.975,1483638303,"201051344000646","219011344069620",20.46,-10.00,0,296.96,302.68,3.4,1.4,0.000,598854.8,598854.8,18898,0,0,0,L,1122011218,0,121.78,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638308,1457784.00
01/05/2017 12:45,2,0.078,ALERT,211.03,299.37,59.959,1483638303,"274151322000052","219011344069620",16.74,-9.00,0,296.66,313.50,1.4,0.0,0.000,867848.9,867848.9,18576,0,0,0,L,1151911521,0,120.42,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483638310,1457785.00
01/05/2017 12:45,2,0.145,ACTIVE,211.48,300.27,59.965,1483638303,"201051344000585","219011344069620",21.43,-8.50,0,296.96,302.68,3.2,1.1,0.000,609478.1,609478.1,18957,0,0,0,L,1122011218,0,120.88,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638310,1457786.00
01/05/2017 12:45,2,0.248,ALERT,211.48,336.64,59.970,1483638303,"201051344001230","219011344069620",21.45,-8.50,0,298.77,379.32,5.4,3.3,0.009,602055.8,602055.8,18811,0,0,0,L,1122011218,0,121.78,120.88,0002,-11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638312,1457787.00
01/05/2017 12:45,2,0.225,ACTIVE,211.93,301.47,59.970,1483638303,"201051344000582","219011344069620",20.93,-10.00,0,298.47,303.58,4.8,2.7,0.000,594154.1,594154.1,18926,0,0,0,L,1122011218,0,121.78,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638313,1457788.00
01/05/2017 12:45,2,0.199,ACTIVE,211.25,300.87,59.954,1483638303,"201051344000955","219011344069620",21.47,-8.50,0,297.57,302.98,4.3,2.3,0.000,609315.9,609315.9,18887,0,0,0,L,1122011218,0,121.10,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638314,1457789.00
01/05/2017 12:45,2,0.000,ALERT,211.48,297.87,59.959,1483638303,"274151322000094","219011344069620",42.42,-11.00,0,296.36,402.77,0.0,0.0,0.000,714916.5,714916.5,19243,0,0,0,L,1151911521,0,120.88,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483638316,1457790.00
01/05/2017 12:45,2,0.240,ALERT,212.61,336.94,60.002,1483638303,"201051344000579","219011344069620",28.53,-8.00,0,299.97,340.85,7.0,4.8,0.009,617247.2,617247.2,18828,0,0,0,L,1122011218,0,121.33,121.55,0002,-12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638318,1457791.00
01/05/2017 12:45,2,0.197,ACTIVE,211.25,301.17,60.007,1483638303,"201051344000890","219011344069620",23.04,-8.50,0,298.17,304.18,4.6,2.5,0.000,606129.0,606129.0,18955,0,0,0,L,1122011218,0,121.55,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638319,1457792.00
01/05/2017 12:45,2,0.209,ACTIVE,211.70,300.57,59.965,1483638303,"201051344000438","219011344069620",22.64,-10.00,0,297.57,303.28,4.8,2.7,0.000,607431.4,607431.4,18964,0,0,0,L,1122011218,0,121.78,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638319,1457793.00
