ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 12:45,2,0.236,ALERT,211.70,299.97,59.975,1483638303,"201051344000417","219011344069620",19.56,-9.00,0,296.96,314.70,4.7,2.6,0.000,592675.2,592675.2,19083,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1483638321,1457794.00
01/05/2017 12:45,2,0.059,ALERT,211.70,299.37,59.959,1483638303,"274151322000083","219011344069620",18.47,-9.00,0,297.26,312.29,1.1,0.0,0.000,859291.4,859291.4,18610,0,0,0,L,1151911521,0,121.33,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1483638323,1457795.00
01/05/2017 12:45,2,0.018,ALERT,211.93,298.77,59.975,1483638303,"274151322000076","219011344069620",32.50,-9.00,0,296.66,313.20,0.0,0.0,0.000,917273.8,917273.8,18701,0,0,0,L,1151911521,0,121.33,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483638325,1457796.00
01/05/2017 12:45,2,0.160,ACTIVE,212.16,301.77,59.944,1483638303,"201051344000868","219011344069620",21.97,-11.00,0,299.97,303.58,3.6,1.5,0.000,600322.1,600322.1,18919,0,0,0,L,1122011218,0,121.10,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638326,1457797.00
01/05/2017 12:45,2,0.047,ALERT,211.25,299.67,59.965,1483638303,"274151322000095","219011344069620",16.90,-11.00,0,298.17,308.69,0.8,0.0,0.000,908218.0,908218.0,18749,0,0,0,L,1151911521,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483638328,1457798.00
01/05/2017 12:45,2,0.162,ACTIVE,212.16,301.17,59.970,1483638303,"201051344000988","219011344069620",23.48,-10.00,0,296.96,302.68,3.9,1.8,0.000,564538.0,564538.0,18956,0,0,0,L,1122011218,0,121.10,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638328,1457799.00
01/05/2017 12:45,2,0.172,ACTIVE,211.25,299.67,59.928,1483638303,"201051344001025","219011344069620",24.03,-10.00,0,297.26,302.98,4.2,2.1,0.000,607648.7,607648.7,18985,0,0,0,L,1122011218,0,121.10,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638329,1457800.00
01/05/2017 12:45,2,0.289,ACTIVE,212.38,348.96,59.981,1483638303,"201051344000458","219011344069620",32.40,-6.50,0,321.01,353.77,9.5,7.3,0.018,608703.5,608703.5,18817,0,0,0,L,1122011218,0,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638330,1457801.00
01/05/2017 12:45,2,0.500,ACTIVE,213.06,339.95,59.981,1483638303,"201051344000853","219011344069620",24.27,-8.50,0,333.63,345.36,12.3,10.0,0.066,608417.8,608417.8,18736,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638331,1457802.00
01/05/2017 12:45,2,0.238,ACTIVE,211.93,300.27,59.981,1483638303,"201051344000685","219011344069620",20.16,-8.50,0,297.57,302.68,4.9,2.8,0.000,606453.1,606453.1,18888,0,0,0,L,1122011218,0,122.23,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638332,1457803.00
01/05/2017 12:45,2,0.230,ACTIVE,211.93,337.84,59.986,1483638303,"201051344000917","219011344069620",23.95,-6.50,0,298.17,358.88,5.6,3.5,0.009,603551.2,603551.2,18894,0,0,0,L,1122011218,0,121.78,121.55,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638333,1457804.00
01/05/2017 12:45,2,0.201,ALERT,212.16,337.84,59.996,1483638303,"201051344001145","219011344069620",24.95,-8.50,0,298.47,355.58,5.1,3.0,0.004,609298.8,609298.8,18757,0,0,0,L,1122011218,0,121.78,121.10,0002,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638335,1457805.00
01/05/2017 12:45,2,0.266,ACTIVE,211.48,299.67,59.975,1483638303,"201051344000651","219011344069620",19.98,-11.00,0,297.26,302.37,5.4,3.3,0.000,602196.8,602196.8,18932,0,0,0,L,1122011218,0,121.78,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638336,1457806.00
01/05/2017 12:45,2,0.049,ALERT,210.80,297.87,59.975,1483638303,"274151322000088","219011344069620",20.10,-8.00,0,296.36,300.87,1.0,0.0,0.000,825359.9,825359.9,18726,0,0,0,L,1151911521,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1483638338,1457807.00
01/05/2017 12:45,2,0.006,ALERT,211.93,297.57,59.975,1483638303,"274151322000068","219011344069620",42.58,-8.00,0,296.36,408.18,0.0,0.0,0.000,715943.8,715943.8,19128,0,0,0,L,1151911521,0,121.55,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483638339,1457808.00
01/05/2017 12:45,2,0.119,ALERT,211.25,300.57,59.981,1483638303,"201051344001135","219011344069620",18.96,-9.00,0,297.87,324.02,2.3,0.3,0.000,597864.7,597864.7,18979,0,0,0,L,1122011218,0,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1483638341,1457809.00
01/05/2017 12:45,2,0.219,ACTIVE,211.93,301.77,59.991,1483638303,"201051344000594","219011344069620",20.95,-10.00,0,299.07,302.98,4.7,2.6,0.000,612782.6,612782.6,18865,0,0,0,L,1122011218,0,121.10,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638342,1457810.00
01/05/2017 12:45,2,0.211,ACTIVE,211.48,299.97,59.981,1483638303,"201051344001203","219011344069620",20.48,-10.00,0,297.57,304.18,4.4,2.3,0.000,606056.0,606056.0,18981,0,0,0,L,1122011218,0,122.01,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638343,1457811.00
01/05/2017 12:45,2,0.066,ACTIVE_NO_POWER,211.03,299.07,59.970,1483638303,"274151322000054","219011344069620",22.50,-6.50,0,296.96,301.47,1.6,0.0,0.000,841594.5,841594.5,18809,0,0,0,L,1151911521,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638344,1457812.00
01/05/2017 12:45,2,0.150,ACTIVE,212.61,300.57,59.949,1483638303,"201051344000867","219011344069620",21.87,-9.00,0,297.87,302.98,3.4,1.3,0.000,599248.7,599248.7,18952,0,0,0,L,1122011218,0,121.78,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638345,1457813.00
01/05/2017 12:45,2,0.293,ACTIVE,211.70,337.54,59.981,1483638303,"201051344001093","219011344069620",28.23,-7.00,0,298.77,341.15,8.4,6.2,0.009,602946.4,602946.4,18892,0,0,0,L,1122011218,0,121.55,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638346,1457814.00
01/05/2017 12:45,2,0.207,ACTIVE,212.38,338.44,59.986,1483638303,"201051344000900","219011344069620",29.42,-10.00,0,332.13,342.35,6.2,4.1,0.027,617354.8,617354.8,18666,0,0,0,L,1122011218,0,121.55,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638347,1457815.00
01/05/2017 12:45,2,0.295,ACTIVE,212.83,365.19,59.981,1483638303,"201051344000648","219011344069620",34.13,-11.00,0,332.73,367.90,10.2,7.9,0.027,606330.7,606330.7,18656,0,0,0,L,1122011218,0,121.10,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638347,1457816.00
01/05/2017 12:45,2,0.617,ACTIVE,212.61,339.95,60.028,1483638303,"201051344000569","219011344069620",24.41,-8.50,0,333.03,346.56,15.3,12.8,0.102,618662.9,618662.9,18587,0,0,0,L,1122011218,0,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638348,1457817.00
01/05/2017 12:45,2,0.260,ACTIVE,212.38,337.54,59.986,1483638303,"201051344000983","219011344069620",30.91,-8.50,0,330.63,342.95,8.2,6.0,0.027,609612.1,609612.1,18816,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638349,1457818.00
01/05/2017 12:45,2,0.182,ACTIVE,212.61,301.77,59.970,1483638303,"201051344001158","219011344069620",21.19,-11.00,0,299.07,302.98,3.9,1.9,0.000,600079.9,600079.9,18882,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638350,1457819.00
01/05/2017 12:45,2,0.346,ACTIVE,213.06,375.41,59.996,1483638303,"201051344000576","219011344069620",35.07,-9.00,0,332.73,378.12,12.3,10.0,0.031,609537.7,609537.7,18699,0,0,0,L,1122011218,0,121.78,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638351,1457820.00
01/05/2017 12:45,2,0.080,ACTIVE_NO_POWER,211.48,297.57,59.986,1483638303,"274151322000087","219011344069620",21.41,-8.00,0,295.76,300.57,1.8,0.0,0.000,813302.6,813302.6,18995,0,0,0,L,1151911521,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483638352,1457821.00
01/05/2017 13:00,2,0.277,ACTIVE,213.06,361.29,59.991,1483639204,"201051344000645","219011344069620",33.70,-8.50,0,335.14,374.21,9.5,7.2,0.027,608567.2,608567.2,18678,0,0,0,L,1122011218,0,121.78,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639205,1457822.00
01/05/2017 13:00,2,0.088,ALERT,211.93,325.82,59.970,1483639204,"274151322000085","219011344069620",28.07,-6.00,0,297.26,348.36,2.5,0.5,0.000,840369.5,840369.5,18812,0,0,0,L,1151911521,0,122.23,121.78,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639206,1457823.00
01/05/2017 13:00,2,0.184,ACTIVE,213.29,301.47,60.023,1483639204,"201051344000633","219011344069620",22.50,-10.00,0,297.87,302.98,4.2,2.2,0.000,599041.7,599041.7,18927,0,0,0,L,1122011218,0,121.78,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639207,1457824.00
01/05/2017 13:00,2,0.213,ACTIVE,212.61,302.07,59.996,1483639204,"201051344000469","219011344069620",21.95,-11.50,0,298.47,303.28,4.7,2.6,0.000,601992.1,601992.1,18915,0,0,0,L,1122011218,0,120.88,122.46,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639208,1457825.00
01/05/2017 13:00,2,0.174,ACTIVE,211.70,301.17,59.991,1483639204,"201051344000646","219011344069620",19.96,-9.00,0,298.17,302.07,3.6,1.5,0.000,598855.1,598855.1,18899,0,0,0,L,1122011218,0,121.78,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639209,1457826.00
01/05/2017 13:00,2,0.078,ALERT,211.25,299.67,59.944,1483639204,"274151322000052","219011344069620",17.14,-9.00,0,296.36,313.50,1.4,0.0,0.000,867848.9,867848.9,18578,0,0,0,L,1151911521,0,120.88,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1483639211,1457827.00
01/05/2017 13:00,2,0.146,ACTIVE,211.93,301.17,59.981,1483639204,"201051344000585","219011344069620",21.51,-8.50,0,298.17,302.37,3.2,1.2,0.000,609478.3,609478.3,18958,0,0,0,L,1122011218,0,121.33,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639212,1457828.00
01/05/2017 13:00,2,0.248,ALERT,212.16,336.94,59.986,1483639204,"201051344001230","219011344069620",21.97,-8.50,0,298.77,346.56,5.5,3.4,0.009,602056.5,602056.5,18813,0,0,0,L,1122011218,0,122.01,120.88,0002,-11,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639214,1457829.00
01/05/2017 13:00,2,0.230,ACTIVE,212.38,302.07,59.965,1483639204,"201051344000582","219011344069620",20.42,-11.00,0,299.37,303.28,4.8,2.7,0.000,594154.7,594154.7,18927,0,0,0,L,1122011218,0,121.78,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639215,1457830.00
01/05/2017 13:00,2,0.197,ACTIVE,211.70,301.17,60.012,1483639204,"201051344000955","219011344069620",21.61,-8.50,0,298.47,302.37,4.3,2.3,0.000,609316.4,609316.4,18888,0,0,0,L,1122011218,0,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639216,1457831.00
01/05/2017 13:00,2,0.000,ALERT,211.48,349.56,59.975,1483639204,"274151322000094","219011344069620",42.46,-11.00,0,296.66,408.18,0.0,0.0,0.000,714916.5,714916.5,19245,0,0,0,L,1151911521,0,121.10,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483639217,1457832.00
01/05/2017 13:00,2,0.277,ACTIVE,212.61,337.84,59.986,1483639204,"201051344000579","219011344069620",25.39,-8.00,0,299.37,352.87,7.1,4.9,0.004,617248.4,617248.4,18830,0,0,0,L,1122011218,0,121.33,121.55,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639218,1457833.00
01/05/2017 13:00,2,0.199,ACTIVE,211.70,301.77,60.023,1483639204,"201051344000890","219011344069620",23.18,-8.50,0,299.37,304.48,4.7,2.6,0.000,606129.6,606129.6,18956,0,0,0,L,1122011218,0,121.78,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639219,1457834.00
01/05/2017 13:00,2,0.207,ACTIVE,211.93,300.87,59.981,1483639204,"201051344000438","219011344069620",22.82,-9.00,0,298.77,302.98,4.8,2.7,0.000,607432.0,607432.0,18965,0,0,0,L,1122011218,0,121.78,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639220,1457835.00
01/05/2017 13:00,2,0.234,ACTIVE,212.38,300.87,59.981,1483639204,"201051344000417","219011344069620",19.76,-9.00,0,298.17,301.77,4.7,2.6,0.000,592675.8,592675.8,19085,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639221,1457836.00
01/05/2017 13:00,2,0.061,ACTIVE_NO_POWER,211.70,299.97,59.986,1483639204,"274151322000083","219011344069620",18.85,-9.00,0,296.96,301.77,1.1,0.0,0.000,859291.4,859291.4,18612,0,0,0,L,1151911521,0,121.33,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639222,1457837.00
01/05/2017 13:00,2,0.053,ALERT,212.38,299.67,59.970,1483639204,"274151322000076","219011344069620",13.72,-9.00,0,296.36,313.50,0.7,0.0,0.000,917273.8,917273.8,18703,0,0,0,L,1151911521,0,121.55,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483639224,1457838.00
01/05/2017 13:00,2,0.162,ACTIVE,212.38,302.68,60.028,1483639204,"201051344000868","219011344069620",22.03,-10.00,0,299.97,304.18,3.6,1.6,0.000,600322.4,600322.4,18920,0,0,0,L,1122011218,0,121.10,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639225,1457839.00
01/05/2017 13:00,2,0.047,ALERT,211.25,299.97,59.981,1483639204,"274151322000095","219011344069620",17.27,-11.00,0,297.57,308.39,0.8,0.0,0.000,908218.0,908218.0,18751,0,0,0,L,1151911521,0,121.78,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1483639226,1457840.00
01/05/2017 13:00,2,0.184,ALERT,212.16,302.07,59.981,1483639204,"201051344000988","219011344069620",20.63,-9.00,0,296.96,336.94,3.9,1.8,0.000,564538.4,564538.4,18957,0,0,0,L,1122011218,0,120.88,122.01,0002,-12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639228,1457841.00
01/05/2017 13:00,2,0.172,ALERT,211.93,300.57,59.986,1483639204,"201051344001025","219011344069620",24.09,-10.00,0,298.47,336.94,4.2,2.1,0.000,607649.2,607649.2,18986,0,0,0,L,1122011218,0,121.33,121.55,0002,-11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639230,1457842.00
01/05/2017 13:00,2,0.285,ACTIVE,212.38,348.06,59.975,1483639204,"201051344000458","219011344069620",32.30,-6.50,0,333.03,372.11,9.4,7.1,0.027,608705.2,608705.2,18818,0,0,0,L,1122011218,0,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639231,1457843.00
01/05/2017 13:00,2,0.508,ACTIVE,213.06,340.25,59.981,1483639204,"201051344000853","219011344069620",24.29,-8.50,0,334.24,346.26,12.5,10.2,0.066,608420.2,608420.2,18737,0,0,0,L,1122011218,0,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639232,1457844.00
01/05/2017 13:00,2,0.229,ACTIVE,212.38,301.47,59.981,1483639204,"201051344000685","219011344069620",21.25,-8.50,0,298.77,311.99,4.9,2.8,0.000,606453.8,606453.8,18889,0,0,0,L,1122011218,0,122.46,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639233,1457845.00
01/05/2017 13:00,2,0.234,ALERT,212.38,338.74,59.954,1483639204,"201051344000917","219011344069620",24.21,-6.50,0,297.57,359.48,5.8,3.6,0.000,603552.0,603552.0,18895,0,0,0,L,1122011218,0,121.78,121.78,0002,-11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639235,1457846.00
01/05/2017 13:00,2,0.178,ACTIVE,212.38,337.54,59.975,1483639204,"201051344001145","219011344069620",28.29,-8.50,0,298.17,343.55,5.1,3.0,0.009,609299.5,609299.5,18759,0,0,0,L,1122011218,0,122.01,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639236,1457847.00
01/05/2017 13:00,2,0.232,ACTIVE,212.16,300.57,59.991,1483639204,"201051344000651","219011344069620",22.94,-11.00,0,298.17,302.98,5.4,3.3,0.000,602197.6,602197.6,18933,0,0,0,L,1122011218,0,122.01,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639237,1457848.00
01/05/2017 13:00,2,0.047,ALERT,211.25,299.67,59.981,1483639204,"274151322000088","219011344069620",20.26,-8.00,0,296.06,300.87,1.0,0.0,0.000,825359.9,825359.9,18728,0,0,0,L,1151911521,0,121.78,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1483639239,1457849.00
01/05/2017 13:00,2,0.008,ALERT,212.16,298.47,59.959,1483639204,"274151322000068","219011344069620",42.58,-8.00,0,296.66,409.08,0.0,0.0,0.000,715943.8,715943.8,19130,0,0,0,L,1151911521,0,121.78,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483639241,1457850.00
01/05/2017 13:00,2,0.119,ALERT,211.48,300.87,59.981,1483639204,"201051344001135","219011344069620",19.08,-9.00,0,298.77,323.41,2.3,0.3,0.000,597864.8,597864.8,18981,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1483639242,1457851.00
01/05/2017 13:00,2,0.229,ACTIVE,212.16,302.68,59.986,1483639204,"201051344000594","219011344069620",20.38,-10.00,0,299.07,321.61,4.7,2.6,0.000,612783.2,612783.2,18866,0,0,0,L,1122011218,0,121.10,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639243,1457852.00
01/05/2017 13:00,2,0.174,ALERT,212.16,322.51,59.996,1483639204,"201051344001203","219011344069620",25.21,-10.00,0,298.47,340.55,4.5,2.4,0.000,606056.5,606056.5,18982,0,0,0,L,1122011218,0,122.23,121.10,0002,-11,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639245,1457853.00
01/05/2017 13:00,2,0.066,ACTIVE_NO_POWER,211.48,299.37,59.986,1483639204,"274151322000054","219011344069620",22.38,-6.50,0,296.36,301.47,1.6,0.0,0.000,841594.5,841594.5,18810,0,0,0,L,1151911521,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639246,1457854.00
01/05/2017 13:00,2,0.152,ACTIVE,212.61,301.47,59.986,1483639204,"201051344000867","219011344069620",22.05,-10.00,0,298.47,303.58,3.4,1.4,0.000,599249.0,599249.0,18953,0,0,0,L,1122011218,0,121.55,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639247,1457855.00
01/05/2017 13:00,2,0.314,ACTIVE,211.93,337.84,59.981,1483639204,"201051344001093","219011344069620",25.72,-7.00,0,309.59,357.38,8.2,6.0,0.004,602947.8,602947.8,18893,0,0,0,L,1122011218,0,121.78,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639248,1457856.00
01/05/2017 13:00,2,0.207,ACTIVE,212.38,338.74,59.996,1483639204,"201051344000900","219011344069620",29.42,-9.00,0,331.53,344.15,6.2,4.0,0.031,617355.8,617355.8,18667,0,0,0,L,1122011218,0,121.33,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639249,1457857.00
01/05/2017 13:00,2,0.297,ACTIVE,212.61,366.10,59.986,1483639204,"201051344000648","219011344069620",34.23,-10.00,0,333.63,376.01,10.3,8.0,0.022,606332.5,606332.5,18657,0,0,0,L,1122011218,0,120.88,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639249,1457858.00
01/05/2017 13:00,2,0.629,ACTIVE,212.61,341.15,59.986,1483639204,"201051344000569","219011344069620",24.29,-8.50,0,332.43,347.76,15.5,13.1,0.097,618666.0,618666.0,18588,0,0,0,L,1122011218,0,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639250,1457859.00
01/05/2017 13:00,2,0.260,ACTIVE,212.61,337.54,59.986,1483639204,"201051344000983","219011344069620",30.85,-8.50,0,331.83,348.96,8.1,5.9,0.031,609613.5,609613.5,18817,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639251,1457860.00
01/05/2017 13:00,2,0.188,ACTIVE,212.61,302.37,59.996,1483639204,"201051344001158","219011344069620",20.71,-10.00,0,299.37,314.10,4.0,1.9,0.000,600080.3,600080.3,18883,0,0,0,L,1122011218,0,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639252,1457861.00
01/05/2017 13:00,2,0.352,ACTIVE,213.06,349.86,59.986,1483639204,"201051344000576","219011344069620",32.36,-9.00,0,333.93,382.93,11.6,9.3,0.035,609539.9,609539.9,18700,0,0,0,L,1122011218,0,121.55,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639253,1457862.00
01/05/2017 13:00,2,0.080,ACTIVE_NO_POWER,211.25,298.47,59.986,1483639204,"274151322000087","219011344069620",21.47,-8.00,0,295.46,300.27,1.8,0.0,0.000,813302.6,813302.6,18996,0,0,0,L,1151911521,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483639254,1457863.00
01/05/2017 13:15,2,0.318,ACTIVE,213.29,339.65,59.975,1483640104,"201051344000645","219011344069620",31.19,-8.50,0,336.04,379.32,10.1,7.8,0.035,608569.3,608569.3,18679,0,0,0,L,1122011218,0,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640105,1457864.00
01/05/2017 13:15,2,0.100,ACTIVE,211.93,336.64,59.965,1483640104,"274151322000085","219011344069620",29.68,-5.00,0,297.57,353.47,3.0,1.0,0.004,840369.8,840369.8,18814,0,0,0,L,1151911521,0,121.78,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640106,1457865.00
01/05/2017 13:15,2,0.197,ALERT,213.29,302.68,59.975,1483640104,"201051344000633","219011344069620",24.13,-10.00,0,298.17,339.95,4.8,2.8,0.000,599042.4,599042.4,18928,0,0,0,L,1122011218,0,122.01,122.23,0002,-10,0,0,0,0,0,0,8,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640107,1457866.00
01/05/2017 13:15,2,0.227,ALERT,212.83,302.68,59.965,1483640104,"201051344000469","219011344069620",23.76,-11.00,0,299.07,350.47,5.5,3.3,0.000,601992.9,601992.9,18916,0,0,0,L,1122011218,0,121.10,122.23,0002,-13,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640109,1457867.00
01/05/2017 13:15,2,0.168,ALERT,211.70,300.87,59.970,1483640104,"201051344000646","219011344069620",23.42,-8.50,0,298.47,337.84,4.0,2.0,0.000,598855.7,598855.7,18900,0,0,0,L,1122011218,0,121.78,121.33,0002,-10,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640111,1457868.00
01/05/2017 13:15,2,0.086,ACTIVE_NO_POWER,211.25,299.67,59.965,1483640104,"274151322000052","219011344069620",19.88,-8.50,0,297.26,302.68,1.8,0.0,0.000,867848.9,867848.9,18580,0,0,0,L,1151911521,0,120.88,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640112,1457869.00
01/05/2017 13:15,2,0.158,ALERT,211.70,301.17,60.002,1483640104,"201051344000585","219011344069620",23.08,-8.00,0,298.77,349.86,3.7,1.6,0.000,609478.8,609478.8,18959,0,0,0,L,1122011218,0,121.10,121.55,0002,-11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640114,1457870.00
01/05/2017 13:15,2,0.248,ACTIVE,211.70,335.74,59.970,1483640104,"201051344001230","219011344069620",23.64,-7.00,0,299.07,341.15,5.9,3.8,0.004,602057.5,602057.5,18815,0,0,0,L,1122011218,0,121.78,120.88,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640115,1457871.00
01/05/2017 13:15,2,0.207,ACTIVE,212.38,337.54,59.938,1483640104,"201051344000582","219011344069620",27.63,-9.00,0,300.57,356.48,5.8,3.7,0.004,594155.6,594155.6,18928,0,0,0,L,1122011218,0,122.01,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640116,1457872.00
01/05/2017 13:15,2,0.209,ALERT,211.25,300.87,59.970,1483640104,"201051344000955","219011344069620",23.08,-8.00,0,298.77,336.64,4.9,2.8,0.000,609317.2,609317.2,18889,0,0,0,L,1122011218,0,121.10,121.33,0002,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640117,1457873.00
01/05/2017 13:15,2,0.000,ALERT,211.48,298.47,59.959,1483640104,"274151322000094","219011344069620",42.98,-10.00,0,296.96,418.70,0.0,0.0,0.000,714916.5,714916.5,19247,0,0,0,L,1151911521,0,120.88,122.46,0100,-10,0,0,0,0,0,0,15,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483640119,1457874.00
01/05/2017 13:15,2,0.264,ALERT,212.61,337.84,59.975,1483640104,"201051344000579","219011344069620",30.16,-7.00,0,300.27,350.17,8.1,5.8,0.013,617249.9,617249.9,18831,0,0,0,L,1122011218,0,121.55,121.55,0002,-12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640121,1457875.00
01/05/2017 13:15,2,0.213,ACTIVE,211.70,331.83,59.986,1483640104,"201051344000890","219011344069620",26.54,-8.00,0,299.97,353.17,5.8,3.6,0.000,606130.6,606130.6,18957,0,0,0,L,1122011218,0,121.78,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640122,1457876.00
01/05/2017 13:15,2,0.221,ALERT,211.93,317.40,59.975,1483640104,"201051344000438","219011344069620",25.43,-8.50,0,299.67,347.46,5.7,3.6,0.000,607433.0,607433.0,18966,0,0,0,L,1122011218,0,122.01,121.10,0002,-9,0,0,0,0,0,0,13,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640124,1457877.00
01/05/2017 13:15,2,0.242,ACTIVE,211.93,300.27,59.949,1483640104,"201051344000417","219011344069620",21.89,-8.50,0,298.17,302.68,5.4,3.3,0.000,592676.7,592676.7,19086,0,0,0,L,1122011218,0,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640125,1457878.00
01/05/2017 13:15,2,0.068,ACTIVE_NO_POWER,211.70,299.67,59.981,1483640104,"274151322000083","219011344069620",21.53,-8.50,0,297.87,302.68,1.5,0.0,0.000,859291.4,859291.4,18613,0,0,0,L,1151911521,0,121.33,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640126,1457879.00
01/05/2017 13:15,2,0.062,ACTIVE_NO_POWER,212.38,299.07,59.975,1483640104,"274151322000076","219011344069620",20.38,-8.50,0,297.26,302.98,1.3,0.0,0.000,917273.8,917273.8,18705,0,0,0,L,1151911521,0,121.55,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640126,1457880.00
01/05/2017 13:15,2,0.174,ALERT,212.38,303.28,59.981,1483640104,"201051344000868","219011344069620",23.48,-11.00,0,300.57,342.95,4.1,2.1,0.000,600323.0,600323.0,18921,0,0,0,L,1122011218,0,121.33,122.23,0002,-13,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640128,1457881.00
01/05/2017 13:15,2,0.057,ACTIVE_NO_POWER,211.70,300.27,59.981,1483640104,"274151322000095","219011344069620",21.01,-10.00,0,298.47,302.98,1.2,0.0,0.000,908218.0,908218.0,18753,0,0,0,L,1151911521,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640129,1457882.00
01/05/2017 13:15,2,0.180,ACTIVE,212.38,338.44,59.981,1483640104,"201051344000988","219011344069620",25.94,-8.50,0,297.57,358.28,4.8,2.7,0.000,564539.1,564539.1,18959,0,0,0,L,1122011218,0,121.10,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640130,1457883.00
01/05/2017 13:15,2,0.186,ACTIVE,211.70,330.93,59.981,1483640104,"201051344001025","219011344069620",26.70,-8.50,0,298.77,355.58,5.0,2.9,0.000,607650.0,607650.0,18988,0,0,0,L,1122011218,0,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640131,1457884.00
01/05/2017 13:15,2,0.316,ACTIVE,212.38,340.85,59.975,1483640104,"201051344000458","219011344069620",31.51,-6.00,0,334.24,376.62,10.2,7.9,0.031,608707.4,608707.4,18819,0,0,0,L,1122011218,0,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640132,1457885.00
01/05/2017 13:15,2,0.574,ACTIVE,213.06,341.15,60.023,1483640104,"201051344000853","219011344069620",24.55,-8.50,0,333.63,348.66,14.3,11.9,0.080,608423.3,608423.3,18738,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640133,1457886.00
01/05/2017 13:15,2,0.234,ACTIVE,212.38,338.44,59.981,1483640104,"201051344000685","219011344069620",24.67,-8.00,0,299.37,356.48,5.9,3.8,0.000,606454.7,606454.7,18890,0,0,0,L,1122011218,0,122.46,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640134,1457887.00
01/05/2017 13:15,2,0.242,ACTIVE,212.16,337.84,59.981,1483640104,"201051344000917","219011344069620",25.47,-6.50,0,297.57,342.95,6.3,4.1,0.009,603553.1,603553.1,18897,0,0,0,L,1122011218,0,121.78,121.78,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640135,1457888.00
01/05/2017 13:15,2,0.197,ALERT,212.38,337.84,59.981,1483640104,"201051344001145","219011344069620",29.46,-7.00,0,299.07,342.65,5.9,3.8,0.013,609300.5,609300.5,18760,0,0,0,L,1122011218,0,121.78,121.10,0002,-8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640136,1457889.00
01/05/2017 13:15,2,0.230,ACTIVE,212.16,337.54,59.981,1483640104,"201051344000651","219011344069620",27.37,-10.00,0,299.07,362.79,6.4,4.3,0.000,602198.7,602198.7,18934,0,0,0,L,1122011218,0,122.01,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640137,1457890.00
01/05/2017 13:15,2,0.059,ACTIVE_NO_POWER,211.25,298.77,59.970,1483640104,"274151322000088","219011344069620",22.56,-7.00,0,296.66,301.77,1.3,0.0,0.000,825359.9,825359.9,18730,0,0,0,L,1151911521,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640138,1457891.00
01/05/2017 13:15,2,0.008,ALERT,212.16,401.56,59.975,1483640104,"274151322000068","219011344069620",43.04,-8.00,0,296.66,414.49,0.0,0.0,0.000,715943.8,715943.8,19132,0,0,0,L,1151911521,0,121.55,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483640140,1457892.00
01/05/2017 13:15,2,0.129,ACTIVE,211.48,301.17,59.970,1483640104,"201051344001135","219011344069620",21.21,-8.50,0,298.77,303.88,2.8,0.8,0.000,597865.0,597865.0,18983,0,0,0,L,1122011218,0,121.55,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640141,1457893.00
01/05/2017 13:15,2,0.227,ACTIVE,212.16,337.24,59.965,1483640104,"201051344000594","219011344069620",24.33,-8.50,0,300.27,356.78,5.6,3.5,0.000,612784.1,612784.1,18867,0,0,0,L,1122011218,0,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640142,1457894.00
01/05/2017 13:15,2,0.203,ACTIVE,211.93,337.24,59.970,1483640104,"201051344001203","219011344069620",24.99,-8.50,0,298.77,351.67,5.2,3.0,0.000,606057.3,606057.3,18984,0,0,0,L,1122011218,0,122.23,120.88,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640143,1457895.00
01/05/2017 13:15,2,0.078,ALERT,211.25,299.37,60.002,1483640104,"274151322000054","219011344069620",23.72,-5.50,0,297.57,345.06,1.9,0.0,0.000,841594.5,841594.5,18811,0,0,0,L,1151911521,0,121.33,121.78,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640144,1457896.00
01/05/2017 13:15,2,0.164,ALERT,212.61,301.47,59.981,1483640104,"201051344000867","219011344069620",23.72,-10.00,0,299.07,354.07,4.0,1.9,0.000,599249.6,599249.6,18954,0,0,0,L,1122011218,0,121.55,121.78,0002,-12,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640146,1457897.00
01/05/2017 13:15,2,0.311,ALERT,211.93,337.54,59.981,1483640104,"201051344001093","219011344069620",29.48,-6.50,0,299.07,344.15,9.3,7.1,0.013,602949.7,602949.7,18894,0,0,0,L,1122011218,0,121.55,121.10,0002,-8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640148,1457898.00
01/05/2017 13:15,2,0.234,ACTIVE,212.38,338.74,59.996,1483640104,"201051344000900","219011344069620",29.58,-9.00,0,333.03,343.55,7.0,4.9,0.040,617357.1,617357.1,18668,0,0,0,L,1122011218,0,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640149,1457899.00
01/05/2017 13:15,2,0.297,ACTIVE,212.61,375.41,59.954,1483640104,"201051344000648","219011344069620",35.17,-10.00,0,334.24,384.73,10.6,8.3,0.027,606334.6,606334.6,18658,0,0,0,L,1122011218,0,121.10,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640150,1457900.00
01/05/2017 13:15,2,0.732,ACTIVE,212.38,341.15,59.986,1483640104,"201051344000569","219011344069620",24.39,-8.00,0,333.33,352.57,18.2,15.7,0.119,618670.0,618670.0,18589,0,0,0,L,1122011218,0,121.10,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640151,1457901.00
01/05/2017 13:15,2,0.279,ACTIVE,212.38,350.17,59.975,1483640104,"201051344000983","219011344069620",32.40,-8.00,0,331.83,387.14,9.2,7.0,0.035,609615.4,609615.4,18818,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640152,1457902.00
01/05/2017 13:15,2,0.199,ACTIVE,212.61,330.93,59.949,1483640104,"201051344001158","219011344069620",23.12,-10.00,0,299.97,351.07,4.7,2.6,0.000,600081.0,600081.0,18884,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640153,1457903.00
01/05/2017 13:15,2,0.383,ACTIVE,212.83,370.00,59.981,1483640104,"201051344000576","219011344069620",34.51,-8.50,0,333.93,388.04,13.4,11.0,0.040,609542.8,609542.8,18701,0,0,0,L,1122011218,0,121.78,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640154,1457904.00
01/05/2017 13:15,2,0.092,ALERT,211.70,298.17,59.965,1483640104,"274151322000087","219011344069620",22.78,-7.00,0,296.36,337.24,2.2,0.2,0.000,813302.6,813302.6,18997,0,0,0,L,1151911521,0,121.33,122.23,0002,-5,0,0,0,0,0,0,19,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483640155,1457905.00
01/05/2017 13:30,2,0.285,ACTIVE,213.06,373.01,59.970,1483641004,"201051344000645","219011344069620",34.85,-8.00,0,333.93,376.92,10.1,7.9,0.031,608571.3,608571.3,18680,0,0,0,L,1122011218,0,121.78,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641005,1457906.00
01/05/2017 13:30,2,0.098,ACTIVE,211.48,336.34,59.954,1483641004,"274151322000085","219011344069620",29.40,-3.50,0,308.69,357.38,2.9,0.9,0.004,840369.9,840369.9,18815,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641006,1457907.00
01/05/2017 13:30,2,0.201,ALERT,213.06,301.47,59.959,1483641004,"201051344000633","219011344069620",22.90,-10.00,0,298.47,339.34,4.7,2.6,0.000,599043.0,599043.0,18930,0,0,0,L,1122011218,0,121.78,122.23,0002,-9,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641007,1457908.00
01/05/2017 13:30,2,0.223,ACTIVE,212.61,302.07,59.959,1483641004,"201051344000469","219011344069620",23.36,-11.50,0,299.07,304.18,5.3,3.2,0.000,601993.7,601993.7,18918,0,0,0,L,1122011218,0,120.88,122.46,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641008,1457909.00
01/05/2017 13:30,2,0.201,ACTIVE,211.70,301.17,59.965,1483641004,"201051344000646","219011344069620",20.36,-8.50,0,297.87,302.68,4.2,2.1,0.000,598856.2,598856.2,18902,0,0,0,L,1122011218,0,121.78,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641009,1457910.00
01/05/2017 13:30,2,0.084,ACTIVE_NO_POWER,211.25,299.67,59.970,1483641004,"274151322000052","219011344069620",19.22,-8.00,0,296.96,302.37,1.6,0.0,0.000,867848.9,867848.9,18581,0,0,0,L,1151911521,0,120.88,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641010,1457911.00
01/05/2017 13:30,2,0.152,ACTIVE,211.93,301.17,59.965,1483641004,"201051344000585","219011344069620",22.74,-8.00,0,298.47,302.98,3.5,1.5,0.000,609479.2,609479.2,18961,0,0,0,L,1122011218,0,121.10,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641011,1457912.00
01/05/2017 13:30,2,0.217,ALERT,211.93,336.64,59.991,1483641004,"201051344001230","219011344069620",24.85,-7.00,0,298.77,340.55,5.5,3.4,0.004,602058.3,602058.3,18816,0,0,0,L,1122011218,0,122.01,120.88,0002,-10,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641013,1457913.00
01/05/2017 13:30,2,0.203,ALERT,212.38,337.54,59.965,1483641004,"201051344000582","219011344069620",27.29,-9.00,0,299.37,353.77,5.7,3.5,0.000,594156.5,594156.5,18929,0,0,0,L,1122011218,0,122.01,121.55,0002,-11,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641015,1457914.00
01/05/2017 13:30,2,0.234,ACTIVE,211.48,301.17,59.965,1483641004,"201051344000955","219011344069620",20.40,-8.50,0,298.47,302.68,4.9,2.8,0.000,609317.8,609317.8,18891,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641016,1457915.00
01/05/2017 13:30,2,0.000,ALERT,211.25,355.28,59.944,1483641004,"274151322000094","219011344069620",42.82,-10.00,0,296.66,409.38,0.0,0.0,0.000,714916.5,714916.5,19249,0,0,0,L,1151911521,0,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483641018,1457916.00
01/05/2017 13:30,2,0.260,ACTIVE,212.61,337.54,59.970,1483641004,"201051344000579","219011344069620",29.76,-7.00,0,325.82,351.37,7.8,5.7,0.013,617251.3,617251.3,18833,0,0,0,L,1122011218,0,121.33,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641019,1457917.00
01/05/2017 13:30,2,0.209,ALERT,211.93,316.20,59.965,1483641004,"201051344000890","219011344069620",25.15,-7.00,0,299.37,343.85,5.3,3.2,0.000,606131.3,606131.3,18958,0,0,0,L,1122011218,0,122.01,120.65,0002,-8,0,0,0,0,0,0,13,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641021,1457918.00
01/05/2017 13:30,2,0.217,ALERT,211.93,300.87,59.996,1483641004,"201051344000438","219011344069620",23.93,-8.50,0,298.77,337.24,5.3,3.2,0.000,607433.8,607433.8,18968,0,0,0,L,1122011218,0,122.01,121.33,0002,-9,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641022,1457919.00
01/05/2017 13:30,2,0.240,ACTIVE,212.16,300.87,59.928,1483641004,"201051344000417","219011344069620",21.41,-8.00,0,297.57,302.37,5.2,3.1,0.000,592677.4,592677.4,19087,0,0,0,L,1122011218,0,121.55,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641023,1457920.00
01/05/2017 13:30,2,0.066,ACTIVE_NO_POWER,211.70,298.47,59.991,1483641004,"274151322000083","219011344069620",21.15,-8.00,0,297.26,302.07,1.4,0.0,0.000,859291.4,859291.4,18614,0,0,0,L,1151911521,0,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641024,1457921.00
01/05/2017 13:30,2,0.059,ACTIVE_NO_POWER,211.93,298.77,59.944,1483641004,"274151322000076","219011344069620",19.46,-8.00,0,296.96,302.37,1.2,0.0,0.000,917273.8,917273.8,18706,0,0,0,L,1151911521,0,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641025,1457922.00
01/05/2017 13:30,2,0.176,ALERT,212.16,302.68,59.965,1483641004,"201051344000868","219011344069620",22.48,-10.00,0,300.57,337.24,4.0,2.0,0.000,600323.5,600323.5,18923,0,0,0,L,1122011218,0,121.10,122.23,0002,-13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641027,1457923.00
01/05/2017 13:30,2,0.053,ACTIVE_NO_POWER,211.48,299.67,59.954,1483641004,"274151322000095","219011344069620",20.32,-10.00,0,298.17,302.68,1.1,0.0,0.000,908218.0,908218.0,18754,0,0,0,L,1151911521,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641028,1457924.00
01/05/2017 13:30,2,0.168,ALERT,212.16,333.93,59.959,1483641004,"201051344000988","219011344069620",26.50,-8.50,0,297.26,341.75,4.5,2.5,0.000,564539.7,564539.7,18960,0,0,0,L,1122011218,0,121.10,121.78,0002,-12,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641030,1457925.00
01/05/2017 13:30,2,0.182,ALERT,211.93,320.11,59.959,1483641004,"201051344001025","219011344069620",25.80,-8.50,0,298.17,339.95,4.8,2.7,0.000,607650.7,607650.7,18989,0,0,0,L,1122011218,0,121.33,121.33,0002,-11,0,0,0,0,0,0,7,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641031,1457926.00
01/05/2017 13:30,2,0.301,ACTIVE,212.38,371.51,59.959,1483641004,"201051344000458","219011344069620",34.73,-6.00,0,334.24,375.41,10.6,8.3,0.022,608709.4,608709.4,18820,0,0,0,L,1122011218,0,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641032,1457927.00
01/05/2017 13:30,2,0.578,ACTIVE,213.06,340.55,59.954,1483641004,"201051344000853","219011344069620",24.05,-8.00,0,333.93,348.66,14.1,11.7,0.080,608426.2,608426.2,18739,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641033,1457928.00
01/05/2017 13:30,2,0.203,ALERT,212.16,338.44,59.970,1483641004,"201051344000685","219011344069620",27.31,-8.00,0,298.47,355.58,5.6,3.5,0.000,606455.6,606455.6,18891,0,0,0,L,1122011218,0,122.46,121.10,0002,-11,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641035,1457929.00
01/05/2017 13:30,2,0.236,ALERT,212.38,338.44,59.970,1483641004,"201051344000917","219011344069620",25.27,-6.00,0,297.26,344.15,6.1,3.9,0.004,603554.1,603554.1,18898,0,0,0,L,1122011218,0,121.78,121.55,0002,-10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641037,1457930.00
01/05/2017 13:30,2,0.189,ACTIVE,212.38,337.84,59.959,1483641004,"201051344001145","219011344069620",29.12,-7.00,0,313.20,359.48,5.6,3.5,0.009,609301.3,609301.3,18762,0,0,0,L,1122011218,0,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641038,1457931.00
01/05/2017 13:30,2,0.227,ALERT,212.16,337.84,59.959,1483641004,"201051344000651","219011344069620",27.10,-10.00,0,298.17,350.47,6.2,4.1,0.000,602199.7,602199.7,18935,0,0,0,L,1122011218,0,122.23,121.10,0002,-11,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641040,1457932.00
01/05/2017 13:30,2,0.055,ACTIVE_NO_POWER,210.80,297.87,59.954,1483641004,"274151322000088","219011344069620",22.03,-6.50,0,296.66,301.47,1.2,0.0,0.000,825359.9,825359.9,18731,0,0,0,L,1151911521,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641040,1457933.00
01/05/2017 13:30,2,0.008,ALERT,212.16,297.87,59.933,1483641004,"274151322000068","219011344069620",42.84,-7.00,0,296.66,414.49,0.0,0.0,0.000,715943.8,715943.8,19134,0,0,0,L,1151911521,0,122.01,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483641042,1457934.00
01/05/2017 13:30,2,0.129,ACTIVE,211.48,301.17,59.954,1483641004,"201051344001135","219011344069620",20.63,-8.50,0,298.17,303.28,2.7,0.7,0.000,597865.1,597865.1,18984,0,0,0,L,1122011218,0,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641043,1457935.00
01/05/2017 13:30,2,0.213,ALERT,212.16,337.24,59.965,1483641004,"201051344000594","219011344069620",25.56,-8.50,0,299.37,355.88,5.5,3.4,0.000,612785.0,612785.0,18868,0,0,0,L,1122011218,0,121.33,121.55,0002,-11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641045,1457936.00
