ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 13:30,2,0.207,ALERT,212.16,327.32,59.965,1483641004,"201051344001203","219011344069620",23.58,-8.50,0,298.47,340.85,5.0,2.9,0.000,606058.0,606058.0,18985,0,0,0,L,1122011218,0,122.23,120.88,0002,-10,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641047,1457937.00
01/05/2017 13:30,2,0.074,ACTIVE_NO_POWER,211.48,298.77,59.975,1483641004,"274151322000054","219011344069620",23.44,-6.00,0,297.57,302.07,1.8,0.0,0.000,841594.5,841594.5,18813,0,0,0,L,1151911521,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641048,1457938.00
01/05/2017 13:30,2,0.182,ACTIVE,212.61,301.47,59.938,1483641004,"201051344000867","219011344069620",21.41,-9.00,0,298.77,304.48,4.0,1.9,0.000,599250.0,599250.0,18956,0,0,0,L,1122011218,0,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641049,1457939.00
01/05/2017 13:30,2,0.299,ACTIVE,212.16,338.14,59.965,1483641004,"201051344001093","219011344069620",29.86,-6.00,0,331.83,343.25,9.1,6.9,0.018,602951.3,602951.3,18896,0,0,0,L,1122011218,0,121.78,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641049,1457940.00
01/05/2017 13:30,2,0.232,ACTIVE,212.61,338.74,59.959,1483641004,"201051344000900","219011344069620",29.06,-9.00,0,332.13,345.06,6.8,4.7,0.035,617358.2,617358.2,18669,0,0,0,L,1122011218,0,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641050,1457941.00
01/05/2017 13:30,2,0.324,ACTIVE,212.61,351.07,59.965,1483641004,"201051344000648","219011344069620",32.58,-10.00,0,334.24,380.22,10.7,8.4,0.031,606336.7,606336.7,18659,0,0,0,L,1122011218,0,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641051,1457942.00
01/05/2017 13:30,2,0.711,ACTIVE,212.61,340.55,59.959,1483641004,"201051344000569","219011344069620",24.39,-8.00,0,332.73,350.47,17.6,15.1,0.119,618673.7,618673.7,18590,0,0,0,L,1122011218,0,120.88,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641052,1457943.00
01/05/2017 13:30,2,0.275,ACTIVE,212.61,345.96,59.965,1483641004,"201051344000983","219011344069620",32.05,-8.00,0,333.63,363.69,9.0,6.8,0.031,609617.1,609617.1,18819,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641053,1457944.00
01/05/2017 13:30,2,0.182,ALERT,212.61,331.23,59.959,1483641004,"201051344001158","219011344069620",24.83,-10.00,0,299.07,344.76,4.6,2.5,0.000,600081.6,600081.6,18885,0,0,0,L,1122011218,0,121.10,121.78,0002,-9,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641055,1457945.00
01/05/2017 13:30,2,0.377,ACTIVE,213.29,362.79,59.959,1483641004,"201051344000576","219011344069620",33.72,-8.50,0,334.24,381.12,12.9,10.5,0.044,609545.4,609545.4,18702,0,0,0,L,1122011218,0,121.55,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641056,1457946.00
01/05/2017 13:30,2,0.090,ACTIVE_NO_POWER,211.48,297.57,59.928,1483641004,"274151322000087","219011344069620",22.58,-6.50,0,296.36,301.17,2.0,0.0,0.000,813302.7,813302.7,18999,0,0,0,L,1151911521,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641057,1457947.00
01/05/2017 13:45,2,0.287,ACTIVE,212.83,370.60,59.970,1483641903,"201051344000645","219011344069620",34.59,-8.00,0,334.54,378.42,10.1,7.8,0.027,608573.4,608573.4,18681,0,0,0,L,1122011218,0,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641904,1457948.00
01/05/2017 13:45,2,0.094,ALERT,211.48,336.64,59.970,1483641903,"274151322000085","219011344069620",29.28,-3.50,0,297.26,339.34,2.8,0.8,0.000,840370.2,840370.2,18816,0,0,0,L,1151911521,0,122.01,121.78,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641906,1457949.00
01/05/2017 13:45,2,0.205,ACTIVE,212.83,301.77,59.991,1483641903,"201051344000633","219011344069620",22.40,-9.00,0,298.17,303.28,4.7,2.6,0.000,599043.7,599043.7,18932,0,0,0,L,1122011218,0,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641907,1457950.00
01/05/2017 13:45,2,0.219,ACTIVE,212.16,302.37,59.938,1483641903,"201051344000469","219011344069620",23.12,-11.50,0,299.07,303.88,5.2,3.0,0.000,601994.5,601994.5,18919,0,0,0,L,1122011218,0,120.65,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641908,1457951.00
01/05/2017 13:45,2,0.193,ACTIVE,211.25,300.57,60.002,1483641903,"201051344000646","219011344069620",20.08,-8.50,0,298.77,302.68,3.9,1.9,0.000,598856.7,598856.7,18903,0,0,0,L,1122011218,0,121.55,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641909,1457952.00
01/05/2017 13:45,2,0.084,ACTIVE_NO_POWER,211.03,299.97,59.965,1483641903,"274151322000052","219011344069620",18.89,-8.00,0,296.36,301.47,1.6,0.0,0.000,867848.9,867848.9,18582,0,0,0,L,1151911521,0,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641910,1457953.00
01/05/2017 13:45,2,0.152,ACTIVE,211.48,300.87,59.933,1483641903,"201051344000585","219011344069620",22.40,-8.00,0,298.47,302.98,3.5,1.5,0.000,609479.5,609479.5,18962,0,0,0,L,1122011218,0,121.10,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641911,1457954.00
01/05/2017 13:45,2,0.242,ACTIVE,211.48,336.34,59.975,1483641903,"201051344001230","219011344069620",23.40,-7.00,0,299.07,341.15,5.7,3.6,0.004,602059.2,602059.2,18818,0,0,0,L,1122011218,0,121.78,120.88,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641912,1457955.00
01/05/2017 13:45,2,0.201,ALERT,212.16,337.54,59.981,1483641903,"201051344000582","219011344069620",27.12,-9.00,0,299.67,361.89,5.5,3.4,0.000,594157.4,594157.4,18931,0,0,0,L,1122011218,0,121.78,121.55,0002,-11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641913,1457956.00
01/05/2017 13:45,2,0.232,ACTIVE,211.25,300.87,59.996,1483641903,"201051344000955","219011344069620",20.06,-8.00,0,299.07,302.68,4.8,2.7,0.000,609318.6,609318.6,18892,0,0,0,L,1122011218,0,120.88,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641914,1457957.00
01/05/2017 13:45,2,0.000,ALERT,211.03,311.09,59.954,1483641903,"274151322000094","219011344069620",42.76,-10.00,0,296.36,415.99,0.0,0.0,0.000,714916.5,714916.5,19251,0,0,0,L,1151911521,0,120.88,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483641916,1457958.00
01/05/2017 13:45,2,0.275,ACTIVE,212.16,337.54,59.970,1483641903,"201051344000579","219011344069620",27.73,-7.00,0,317.10,354.07,7.7,5.5,0.009,617252.8,617252.8,18834,0,0,0,L,1122011218,0,121.10,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641917,1457959.00
01/05/2017 13:45,2,0.203,ALERT,211.48,304.78,59.975,1483641903,"201051344000890","219011344069620",24.15,-7.00,0,299.37,354.97,5.0,2.9,0.000,606132.2,606132.2,18960,0,0,0,L,1122011218,0,121.55,120.65,0002,-8,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641919,1457960.00
01/05/2017 13:45,2,0.215,ALERT,211.93,301.17,59.996,1483641903,"201051344000438","219011344069620",23.70,-8.50,0,299.07,342.35,5.2,3.1,0.000,607434.7,607434.7,18970,0,0,0,L,1122011218,0,121.78,121.33,0002,-9,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641921,1457961.00
01/05/2017 13:45,2,0.236,ACTIVE,212.16,300.87,59.944,1483641903,"201051344000417","219011344069620",21.05,-8.00,0,298.77,302.07,5.0,2.9,0.000,592678.2,592678.2,19088,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641921,1457962.00
01/05/2017 13:45,2,0.064,ACTIVE_NO_POWER,211.25,299.37,60.012,1483641903,"274151322000083","219011344069620",20.69,-8.00,0,296.96,301.47,1.4,0.0,0.000,859291.4,859291.4,18615,0,0,0,L,1151911521,0,121.10,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641922,1457963.00
01/05/2017 13:45,2,0.057,ACTIVE_NO_POWER,211.93,299.97,59.981,1483641903,"274151322000076","219011344069620",18.83,-8.00,0,296.66,301.47,1.1,0.0,0.000,917273.8,917273.8,18707,0,0,0,L,1151911521,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641923,1457964.00
01/05/2017 13:45,2,0.186,ACTIVE,212.16,302.68,59.981,1483641903,"201051344000868","219011344069620",20.93,-10.00,0,300.27,311.09,4.0,1.9,0.000,600324.0,600324.0,18925,0,0,0,L,1122011218,0,120.88,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641924,1457965.00
01/05/2017 13:45,2,0.053,ACTIVE_NO_POWER,211.25,300.27,59.965,1483641903,"274151322000095","219011344069620",19.98,-9.00,0,297.87,302.07,1.1,0.0,0.000,908218.0,908218.0,18755,0,0,0,L,1151911521,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641925,1457966.00
01/05/2017 13:45,2,0.166,ALERT,211.93,327.92,59.975,1483641903,"201051344000988","219011344069620",25.94,-8.50,0,296.36,355.28,4.4,2.3,0.000,564540.3,564540.3,18962,0,0,0,L,1122011218,0,120.88,121.78,0002,-12,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641927,1457967.00
01/05/2017 13:45,2,0.176,ACTIVE,211.48,315.90,59.981,1483641903,"201051344001025","219011344069620",25.70,-8.50,0,298.17,345.96,4.6,2.5,0.000,607651.4,607651.4,18991,0,0,0,L,1122011218,0,121.33,121.10,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641928,1457968.00
01/05/2017 13:45,2,0.307,ACTIVE,212.16,353.47,59.975,1483641903,"201051344000458","219011344069620",32.88,-6.00,0,333.33,377.22,10.3,8.0,0.031,608711.4,608711.4,18821,0,0,0,L,1122011218,0,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641929,1457969.00
01/05/2017 13:45,2,0.570,ACTIVE,212.83,341.45,59.944,1483641903,"201051344000853","219011344069620",24.35,-8.00,0,333.63,348.06,14.1,11.7,0.075,608429.2,608429.2,18740,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641930,1457970.00
01/05/2017 13:45,2,0.217,ACTIVE,212.16,332.73,59.975,1483641903,"201051344000685","219011344069620",25.41,-8.00,0,298.77,342.05,5.6,3.5,0.000,606456.5,606456.5,18893,0,0,0,L,1122011218,0,122.23,121.10,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641931,1457971.00
01/05/2017 13:45,2,0.238,ACTIVE,211.93,337.84,60.002,1483641903,"201051344000917","219011344069620",24.87,-6.00,0,297.87,342.05,6.0,3.9,0.004,603555.1,603555.1,18900,0,0,0,L,1122011218,0,121.55,121.33,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641931,1457972.00
01/05/2017 13:45,2,0.186,ALERT,212.16,337.54,59.975,1483641903,"201051344001145","219011344069620",28.88,-7.00,0,299.97,342.95,5.5,3.4,0.009,609302.3,609302.3,18763,0,0,0,L,1122011218,0,121.78,121.33,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641933,1457973.00
01/05/2017 13:45,2,0.225,ALERT,211.70,334.84,59.981,1483641903,"201051344000651","219011344069620",26.66,-10.00,0,298.77,359.18,6.1,4.0,0.000,602200.7,602200.7,18937,0,0,0,L,1122011218,0,122.01,120.88,0002,-11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641935,1457974.00
01/05/2017 13:45,2,0.053,ACTIVE_NO_POWER,211.03,298.17,59.986,1483641903,"274151322000088","219011344069620",21.73,-6.50,0,296.36,300.87,1.2,0.0,0.000,825359.9,825359.9,18732,0,0,0,L,1151911521,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641936,1457975.00
01/05/2017 13:45,2,0.008,ALERT,211.70,342.95,59.986,1483641903,"274151322000068","219011344069620",42.82,-7.00,0,296.36,416.29,0.0,0.0,0.000,715943.8,715943.8,19136,0,0,0,L,1151911521,0,121.78,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483641938,1457976.00
01/05/2017 13:45,2,0.125,ACTIVE,211.25,300.87,59.949,1483641903,"201051344001135","219011344069620",20.10,-8.50,0,299.37,303.28,2.6,0.6,0.000,597865.3,597865.3,18985,0,0,0,L,1122011218,0,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641939,1457977.00
01/05/2017 13:45,2,0.203,ACTIVE,211.93,339.04,59.981,1483641903,"201051344000594","219011344069620",26.28,-8.00,0,299.37,340.25,5.4,3.3,0.000,612785.9,612785.9,18870,0,0,0,L,1122011218,0,121.10,121.33,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641940,1457978.00
01/05/2017 13:45,2,0.195,ALERT,211.93,327.32,59.986,1483641903,"201051344001203","219011344069620",24.13,-8.50,0,298.77,346.26,4.8,2.7,0.000,606058.8,606058.8,18987,0,0,0,L,1122011218,0,122.23,121.10,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641942,1457979.00
01/05/2017 13:45,2,0.072,ACTIVE_NO_POWER,211.03,298.77,59.981,1483641903,"274151322000054","219011344069620",23.04,-5.50,0,296.96,301.47,1.7,0.0,0.000,841594.5,841594.5,18814,0,0,0,L,1151911521,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641943,1457980.00
01/05/2017 13:45,2,0.166,ACTIVE,212.38,302.07,59.991,1483641903,"201051344000867","219011344069620",22.80,-8.50,0,299.07,325.52,3.9,1.8,0.000,599250.5,599250.5,18957,0,0,0,L,1122011218,0,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641944,1457981.00
01/05/2017 13:45,2,0.307,ACTIVE,211.93,337.84,59.981,1483641903,"201051344001093","219011344069620",28.39,-6.50,0,331.83,343.55,8.8,6.6,0.013,602953.1,602953.1,18897,0,0,0,L,1122011218,0,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641945,1457982.00
01/05/2017 13:45,2,0.316,ACTIVE,212.61,345.96,59.991,1483641903,"201051344000648","219011344069620",32.10,-9.00,0,334.24,371.81,10.4,8.1,0.031,606338.9,606338.9,18660,0,0,0,L,1122011218,0,120.88,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641947,1457983.00
01/05/2017 13:45,2,0.699,ACTIVE,212.38,340.85,59.996,1483641903,"201051344000569","219011344069620",24.29,-8.00,0,332.13,349.86,17.3,14.8,0.115,618677.7,618677.7,18591,0,0,0,L,1122011218,0,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641948,1457984.00
01/05/2017 13:45,2,0.271,ACTIVE,212.16,345.66,59.996,1483641903,"201051344000983","219011344069620",31.99,-7.00,0,333.93,370.90,8.8,6.6,0.035,609618.9,609618.9,18820,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641949,1457985.00
01/05/2017 13:45,2,0.160,ACTIVE,212.38,337.84,59.954,1483641903,"201051344001158","219011344069620",27.04,-9.00,0,299.07,343.85,4.4,2.4,0.000,600082.2,600082.2,18887,0,0,0,L,1122011218,0,121.10,121.55,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641950,1457986.00
01/05/2017 13:45,2,0.369,ACTIVE,212.61,358.88,59.991,1483641903,"201051344000576","219011344069620",33.26,-8.50,0,333.63,383.83,12.5,10.2,0.044,609548.2,609548.2,18703,0,0,0,L,1122011218,0,121.33,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641950,1457987.00
01/05/2017 13:45,2,0.086,ACTIVE_NO_POWER,211.25,298.77,59.981,1483641903,"274151322000087","219011344069620",22.44,-6.50,0,295.76,300.27,2.0,0.0,0.000,813302.7,813302.7,19000,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641951,1457988.00
01/05/2017 13:45,2,0.230,ACTIVE,212.16,339.04,59.986,1483641903,"201051344000900","219011344069620",28.41,-9.00,0,332.73,342.95,6.7,4.5,0.031,617359.5,617359.5,18670,0,0,0,L,1122011218,1,121.33,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483641952,1457989.00
01/05/2017 14:00,2,0.289,ACTIVE,212.61,367.00,59.975,1483642803,"201051344000645","219011344069620",34.29,-7.00,0,334.84,379.02,10.1,7.8,0.031,608575.5,608575.5,18682,0,0,0,L,1122011218,0,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642804,1457990.00
01/05/2017 14:00,2,0.092,ACTIVE,211.70,336.64,59.949,1483642803,"274151322000085","219011344069620",29.14,-3.50,0,297.57,339.95,2.8,0.7,0.004,840370.4,840370.4,18818,0,0,0,L,1151911521,0,122.01,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642805,1457991.00
01/05/2017 14:00,2,0.189,ALERT,212.61,301.47,59.975,1483642803,"201051344000633","219011344069620",23.52,-9.00,0,298.17,338.44,4.5,2.4,0.000,599044.4,599044.4,18933,0,0,0,L,1122011218,0,121.78,122.01,0002,-9,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642807,1457992.00
01/05/2017 14:00,2,0.219,ALERT,212.16,301.47,59.965,1483642803,"201051344000469","219011344069620",22.92,-11.50,0,299.07,342.05,5.1,3.0,0.000,601995.3,601995.3,18920,0,0,0,L,1122011218,0,120.65,122.01,0002,-13,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642809,1457993.00
01/05/2017 14:00,2,0.176,ACTIVE,211.48,301.47,59.970,1483642803,"201051344000646","219011344069620",21.55,-8.50,0,297.57,302.37,3.8,1.8,0.000,598857.2,598857.2,18904,0,0,0,L,1122011218,0,121.55,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642809,1457994.00
01/05/2017 14:00,2,0.082,ACTIVE_NO_POWER,211.48,299.07,59.970,1483642803,"274151322000052","219011344069620",18.67,-7.00,0,296.36,301.77,1.6,0.0,0.000,867848.9,867848.9,18583,0,0,0,L,1151911521,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642810,1457995.00
01/05/2017 14:00,2,0.150,ACTIVE,211.93,301.77,59.970,1483642803,"201051344000585","219011344069620",22.34,-8.00,0,297.87,307.48,3.5,1.4,0.000,609479.9,609479.9,18963,0,0,0,L,1122011218,0,120.88,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642811,1457996.00
01/05/2017 14:00,2,0.193,ALERT,211.70,336.64,59.975,1483642803,"201051344001230","219011344069620",26.68,-7.00,0,298.77,340.25,5.2,3.1,0.004,602060.1,602060.1,18819,0,0,0,L,1122011218,0,121.78,120.88,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642813,1457997.00
01/05/2017 14:00,2,0.203,ACTIVE,212.38,334.84,60.012,1483642803,"201051344000582","219011344069620",26.86,-9.00,0,299.37,345.96,5.6,3.4,0.000,594158.3,594158.3,18933,0,0,0,L,1122011218,0,121.78,121.78,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642814,1457998.00
01/05/2017 14:00,2,0.227,ACTIVE,211.48,301.47,59.933,1483642803,"201051344000955","219011344069620",20.59,-8.00,0,297.87,302.37,4.8,2.7,0.000,609319.3,609319.3,18893,0,0,0,L,1122011218,0,120.88,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642815,1457999.00
01/05/2017 14:00,2,0.000,ALERT,211.48,313.50,59.965,1483642803,"274151322000094","219011344069620",42.68,-10.00,0,296.66,418.09,0.0,0.0,0.000,714916.5,714916.5,19253,0,0,0,L,1151911521,0,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483642817,1458000.00
01/05/2017 14:00,2,0.254,ACTIVE,212.16,336.94,59.975,1483642803,"201051344000579","219011344069620",29.52,-7.00,0,309.29,359.48,7.6,5.4,0.018,617254.3,617254.3,18835,0,0,0,L,1122011218,0,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642818,1458001.00
01/05/2017 14:00,2,0.205,ALERT,211.48,302.07,59.959,1483642803,"201051344000890","219011344069620",23.93,-7.00,0,299.67,351.07,5.0,2.9,0.000,606133.1,606133.1,18962,0,0,0,L,1122011218,0,121.33,120.65,0002,-8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642819,1458002.00
01/05/2017 14:00,2,0.215,ALERT,211.70,301.47,59.970,1483642803,"201051344000438","219011344069620",23.66,-8.50,0,299.37,342.05,5.2,3.1,0.000,607435.6,607435.6,18972,0,0,0,L,1122011218,0,121.55,121.33,0002,-9,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642821,1458003.00
01/05/2017 14:00,2,0.236,ACTIVE,211.93,300.57,59.996,1483642803,"201051344000417","219011344069620",20.93,-8.00,0,297.26,302.07,5.0,2.9,0.000,592679.0,592679.0,19089,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642822,1458004.00
01/05/2017 14:00,2,0.064,ACTIVE_NO_POWER,211.70,299.67,59.970,1483642803,"274151322000083","219011344069620",20.65,-8.00,0,296.96,301.77,1.3,0.0,0.000,859291.4,859291.4,18616,0,0,0,L,1151911521,0,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642823,1458005.00
01/05/2017 14:00,2,0.057,ACTIVE_NO_POWER,212.16,298.77,59.975,1483642803,"274151322000076","219011344069620",18.39,-7.00,0,296.36,302.07,1.1,0.0,0.000,917273.8,917273.8,18708,0,0,0,L,1151911521,0,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642824,1458006.00
01/05/2017 14:00,2,0.186,ACTIVE,212.16,302.37,59.965,1483642803,"201051344000868","219011344069620",20.71,-10.00,0,300.27,325.82,3.9,1.8,0.000,600324.5,600324.5,18926,0,0,0,L,1122011218,0,121.33,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642825,1458007.00
01/05/2017 14:00,2,0.051,ACTIVE_NO_POWER,211.70,300.57,60.012,1483642803,"274151322000095","219011344069620",19.68,-9.00,0,297.57,302.37,1.0,0.0,0.000,908218.0,908218.0,18756,0,0,0,L,1151911521,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642826,1458008.00
01/05/2017 14:00,2,0.164,ALERT,212.16,324.32,59.986,1483642803,"201051344000988","219011344069620",25.62,-8.50,0,296.96,348.96,4.3,2.2,0.000,564541.0,564541.0,18964,0,0,0,L,1122011218,0,121.33,121.78,0002,-11,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642828,1458009.00
01/05/2017 14:00,2,0.174,ALERT,211.70,314.40,59.975,1483642803,"201051344001025","219011344069620",25.54,-8.50,0,298.47,347.76,4.5,2.5,0.000,607652.1,607652.1,18992,0,0,0,L,1122011218,0,121.10,121.33,0002,-11,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642830,1458010.00
01/05/2017 14:00,2,0.303,ACTIVE,211.93,349.56,60.012,1483642803,"201051344000458","219011344069620",32.50,-5.50,0,333.63,367.90,9.9,7.7,0.022,608713.5,608713.5,18822,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642830,1458011.00
01/05/2017 14:00,2,0.568,ACTIVE,212.83,340.85,59.981,1483642803,"201051344000853","219011344069620",24.19,-8.00,0,333.33,348.66,13.9,11.5,0.080,608432.3,608432.3,18741,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642831,1458012.00
01/05/2017 14:00,2,0.215,ALERT,212.16,332.13,59.954,1483642803,"201051344000685","219011344069620",25.54,-8.00,0,298.17,348.66,5.6,3.5,0.000,606457.5,606457.5,18894,0,0,0,L,1122011218,0,122.46,121.33,0002,-11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642833,1458013.00
01/05/2017 14:00,2,0.197,ALERT,211.93,338.44,59.986,1483642803,"201051344000917","219011344069620",28.07,-6.50,0,298.47,345.66,5.6,3.5,0.009,603556.1,603556.1,18901,0,0,0,L,1122011218,0,121.33,121.55,0002,-10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642835,1458014.00
01/05/2017 14:00,2,0.188,ACTIVE,212.16,338.14,59.981,1483642803,"201051344001145","219011344069620",28.47,-7.00,0,299.07,342.65,5.5,3.3,0.009,609303.2,609303.2,18765,0,0,0,L,1122011218,0,121.78,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642836,1458015.00
01/05/2017 14:00,2,0.227,ACTIVE,211.93,331.53,60.012,1483642803,"201051344000651","219011344069620",26.40,-10.00,0,298.17,353.77,6.1,4.0,0.000,602201.8,602201.8,18939,0,0,0,L,1122011218,0,122.01,121.10,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642837,1458016.00
01/05/2017 14:00,2,0.053,ACTIVE_NO_POWER,211.48,298.77,59.981,1483642803,"274151322000088","219011344069620",21.49,-6.00,0,296.06,301.17,1.1,0.0,0.000,825359.9,825359.9,18733,0,0,0,L,1151911521,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642838,1458017.00
01/05/2017 14:00,2,0.008,ALERT,212.38,298.77,59.981,1483642803,"274151322000068","219011344069620",42.74,-6.50,0,296.66,417.79,0.0,0.0,0.000,715943.8,715943.8,19138,0,0,0,L,1151911521,0,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483642840,1458018.00
01/05/2017 14:00,2,0.127,ACTIVE,211.48,301.47,60.023,1483642803,"201051344001135","219011344069620",20.02,-8.50,0,298.17,303.28,2.6,0.6,0.000,597865.5,597865.5,18986,0,0,0,L,1122011218,0,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642840,1458019.00
01/05/2017 14:00,2,0.203,ALERT,212.16,333.03,60.007,1483642803,"201051344000594","219011344069620",25.54,-8.00,0,299.67,339.95,5.3,3.2,0.000,612786.7,612786.7,18871,0,0,0,L,1122011218,0,121.33,121.33,0002,-10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642842,1458020.00
01/05/2017 14:00,2,0.176,ALERT,212.16,338.44,59.954,1483642803,"201051344001203","219011344069620",26.70,-8.00,0,298.17,348.06,4.8,2.7,0.000,606059.5,606059.5,18989,0,0,0,L,1122011218,0,122.23,121.10,0002,-10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642844,1458021.00
01/05/2017 14:00,2,0.070,ACTIVE_NO_POWER,211.48,299.07,59.981,1483642803,"274151322000054","219011344069620",22.94,-5.50,0,296.96,301.77,1.7,0.0,0.000,841594.5,841594.5,18815,0,0,0,L,1151911521,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642845,1458022.00
01/05/2017 14:00,2,0.166,ACTIVE,212.83,301.47,60.028,1483642803,"201051344000867","219011344069620",22.50,-9.00,0,299.07,311.39,3.8,1.8,0.000,599251.0,599251.0,18958,0,0,0,L,1122011218,0,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642846,1458023.00
01/05/2017 14:00,2,0.293,ACTIVE,211.70,337.84,59.986,1483642803,"201051344001093","219011344069620",29.52,-6.50,0,323.11,348.96,8.8,6.6,0.013,602954.9,602954.9,18898,0,0,0,L,1122011218,0,121.55,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642847,1458024.00
01/05/2017 14:00,2,0.215,ACTIVE,212.38,338.44,60.012,1483642803,"201051344000900","219011344069620",30.08,-9.00,0,332.43,343.85,6.6,4.4,0.027,617360.7,617360.7,18671,0,0,0,L,1122011218,0,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642848,1458025.00
01/05/2017 14:00,2,0.316,ACTIVE,212.61,342.65,59.981,1483642803,"201051344000648","219011344069620",31.75,-9.00,0,334.24,374.21,10.2,8.0,0.031,606341.1,606341.1,18661,0,0,0,L,1122011218,0,121.33,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642848,1458026.00
01/05/2017 14:00,2,0.693,ACTIVE,212.61,340.55,59.986,1483642803,"201051344000569","219011344069620",24.03,-8.00,0,333.33,350.77,16.9,14.3,0.110,618681.6,618681.6,18592,0,0,0,L,1122011218,0,121.10,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642849,1458027.00
01/05/2017 14:00,2,0.270,ACTIVE,212.38,344.15,59.981,1483642803,"201051344000983","219011344069620",31.83,-7.00,0,333.63,375.11,8.7,6.5,0.031,609620.7,609620.7,18821,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642850,1458028.00
01/05/2017 14:00,2,0.158,ALERT,212.61,338.14,59.986,1483642803,"201051344001158","219011344069620",26.98,-9.00,0,299.07,355.28,4.3,2.3,0.000,600082.9,600082.9,18888,0,0,0,L,1122011218,0,121.33,121.55,0002,-9,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642852,1458029.00
01/05/2017 14:00,2,0.365,ACTIVE,212.83,359.18,59.981,1483642803,"201051344000576","219011344069620",33.30,-8.00,0,333.63,385.03,12.3,10.0,0.040,609551.0,609551.0,18704,0,0,0,L,1122011218,0,121.78,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642853,1458030.00
01/05/2017 14:00,2,0.086,ACTIVE_NO_POWER,211.70,298.77,59.975,1483642803,"274151322000087","219011344069620",22.36,-6.50,0,295.76,300.87,2.0,0.0,0.000,813302.7,813302.7,19001,0,0,0,L,1151911521,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483642854,1458031.00
01/05/2017 14:15,2,0.275,ACTIVE,213.29,360.69,59.996,1483643703,"201051344000645","219011344069620",33.64,-7.00,0,335.44,378.72,9.4,7.2,0.031,608577.5,608577.5,18683,0,0,0,L,1122011218,0,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643704,1458032.00
01/05/2017 14:15,2,0.088,ALERT,212.16,329.73,59.991,1483643703,"274151322000085","219011344069620",28.31,-3.50,0,297.87,349.26,2.5,0.5,0.000,840370.6,840370.6,18819,0,0,0,L,1151911521,0,122.01,122.01,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643706,1458033.00
01/05/2017 14:15,2,0.186,ACTIVE,213.51,302.98,60.034,1483643703,"201051344000633","219011344069620",23.06,-9.00,0,297.87,315.00,4.4,2.3,0.000,599045.1,599045.1,18935,0,0,0,L,1122011218,0,122.23,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643707,1458034.00
01/05/2017 14:15,2,0.213,ACTIVE,212.83,302.98,59.991,1483643703,"201051344000469","219011344069620",22.32,-11.00,0,298.17,304.48,4.8,2.7,0.000,601996.1,601996.1,18922,0,0,0,L,1122011218,0,121.10,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643708,1458035.00
01/05/2017 14:15,2,0.184,ACTIVE,211.93,301.47,59.981,1483643703,"201051344000646","219011344069620",19.48,-8.50,0,299.07,303.28,3.6,1.6,0.000,598857.7,598857.7,18905,0,0,0,L,1122011218,0,122.01,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643709,1458036.00
01/05/2017 14:15,2,0.080,ACTIVE_NO_POWER,211.93,300.87,60.023,1483643703,"274151322000052","219011344069620",17.95,-7.00,0,297.57,302.37,1.4,0.0,0.000,867848.9,867848.9,18584,0,0,0,L,1151911521,0,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643710,1458037.00
01/05/2017 14:15,2,0.148,ACTIVE,212.16,301.77,59.996,1483643703,"201051344000585","219011344069620",21.79,-8.00,0,298.77,303.58,3.3,1.2,0.000,609480.3,609480.3,18964,0,0,0,L,1122011218,0,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643711,1458038.00
01/05/2017 14:15,2,0.248,ACTIVE,212.16,337.24,59.981,1483643703,"201051344001230","219011344069620",21.95,-7.00,0,299.37,340.55,5.5,3.4,0.009,602060.9,602060.9,18821,0,0,0,L,1122011218,0,122.01,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643712,1458039.00
01/05/2017 14:15,2,0.197,ALERT,212.83,306.58,60.012,1483643703,"201051344000582","219011344069620",24.53,-9.00,0,299.97,357.98,5.0,2.9,0.000,594159.2,594159.2,18934,0,0,0,L,1122011218,0,122.01,122.01,0002,-11,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643713,1458040.00
01/05/2017 14:15,2,0.229,ACTIVE,211.70,301.47,59.986,1483643703,"201051344000955","219011344069620",19.76,-8.00,0,299.67,303.28,4.6,2.5,0.000,609320.0,609320.0,18894,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643714,1458041.00
01/05/2017 14:15,2,0.000,ALERT,211.93,387.44,59.986,1483643703,"274151322000094","219011344069620",42.42,-9.00,0,297.26,415.69,0.0,0.0,0.000,714916.5,714916.5,19255,0,0,0,L,1151911521,0,121.10,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483643716,1458042.00
01/05/2017 14:15,2,0.258,ACTIVE,212.83,338.14,59.986,1483643703,"201051344000579","219011344069620",27.99,-7.00,0,312.29,357.08,7.3,5.1,0.009,617255.6,617255.6,18836,0,0,0,L,1122011218,0,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643717,1458043.00
01/05/2017 14:15,2,0.203,ALERT,210.57,300.27,59.949,1483643703,"201051344000890","219011344069620",23.46,-7.00,0,299.37,351.07,4.8,2.8,0.000,606133.9,606133.9,18964,0,0,0,L,1122011218,0,121.10,120.20,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643719,1458044.00
01/05/2017 14:15,2,0.211,ALERT,211.25,299.97,59.986,1483643703,"201051344000438","219011344069620",23.20,-8.00,0,298.77,338.44,5.0,2.9,0.000,607436.4,607436.4,18974,0,0,0,L,1122011218,0,121.33,120.88,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643721,1458045.00
01/05/2017 14:15,2,0.240,ACTIVE,211.93,300.27,59.981,1483643703,"201051344000417","219011344069620",19.90,-8.00,0,297.87,302.68,4.9,2.8,0.000,592679.8,592679.8,19090,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643722,1458046.00
01/05/2017 14:15,2,0.062,ACTIVE_NO_POWER,211.48,299.97,59.981,1483643703,"274151322000083","219011344069620",19.98,-8.00,0,297.26,302.07,1.3,0.0,0.000,859291.4,859291.4,18617,0,0,0,L,1151911521,0,121.33,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643722,1458047.00
01/05/2017 14:15,2,0.055,ACTIVE_NO_POWER,212.38,299.67,59.991,1483643703,"274151322000076","219011344069620",17.20,-7.00,0,296.96,302.37,0.9,0.0,0.000,917273.8,917273.8,18709,0,0,0,L,1151911521,0,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643723,1458048.00
01/05/2017 14:15,2,0.162,ACTIVE,212.83,303.88,59.996,1483643703,"201051344000868","219011344069620",22.48,-9.00,0,299.97,306.28,3.8,1.7,0.000,600325.0,600325.0,18927,0,0,0,L,1122011218,0,121.33,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643724,1458049.00
01/05/2017 14:15,2,0.049,ACTIVE_NO_POWER,211.70,300.27,59.975,1483643703,"274151322000095","219011344069620",18.92,-8.50,0,297.87,302.68,0.9,0.0,0.000,908218.0,908218.0,18757,0,0,0,L,1151911521,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643725,1458050.00
01/05/2017 14:15,2,0.162,ALERT,212.38,305.08,59.991,1483643703,"201051344000988","219011344069620",24.09,-8.50,0,296.96,355.58,4.0,1.9,0.000,564541.5,564541.5,18966,0,0,0,L,1122011218,0,121.10,122.01,0002,-11,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643727,1458051.00
01/05/2017 14:15,2,0.172,ALERT,211.70,300.87,59.991,1483643703,"201051344001025","219011344069620",24.43,-8.50,0,298.47,348.96,4.3,2.2,0.000,607652.8,607652.8,18994,0,0,0,L,1122011218,0,121.10,121.33,0002,-10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643729,1458052.00
01/05/2017 14:15,2,0.293,ACTIVE,212.83,360.99,59.996,1483643703,"201051344000458","219011344069620",33.70,-5.50,0,333.63,378.72,10.0,7.7,0.022,608715.5,608715.5,18823,0,0,0,L,1122011218,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643730,1458053.00
01/05/2017 14:15,2,0.553,ACTIVE,213.51,342.05,59.975,1483643703,"201051344000853","219011344069620",24.09,-8.00,0,333.63,349.56,13.5,11.1,0.075,608435.3,608435.3,18742,0,0,0,L,1122011218,0,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643731,1458054.00
01/05/2017 14:15,2,0.199,ALERT,212.61,336.34,59.996,1483643703,"201051344000685","219011344069620",26.74,-7.00,0,299.07,352.87,5.4,3.3,0.000,606458.4,606458.4,18896,0,0,0,L,1122011218,0,122.68,121.33,0002,-10,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643732,1458055.00
01/05/2017 14:15,2,0.238,ACTIVE,212.38,338.44,59.991,1483643703,"201051344000917","219011344069620",24.45,-6.00,0,298.17,343.55,5.9,3.8,0.009,603557.1,603557.1,18903,0,0,0,L,1122011218,0,121.78,121.78,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643733,1458056.00
01/05/2017 14:15,2,0.180,ALERT,212.61,338.14,59.996,1483643703,"201051344001145","219011344069620",28.65,-7.00,0,299.97,342.35,5.3,3.2,0.009,609304.0,609304.0,18766,0,0,0,L,1122011218,0,122.01,121.33,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643735,1458057.00
01/05/2017 14:15,2,0.234,ALERT,212.16,310.49,59.996,1483643703,"201051344000651","219011344069620",24.01,-10.00,0,298.47,354.07,5.7,3.6,0.000,602202.7,602202.7,18940,0,0,0,L,1122011218,0,122.23,121.10,0002,-11,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643737,1458058.00
01/05/2017 14:15,2,0.051,ACTIVE_NO_POWER,211.48,299.37,59.986,1483643703,"274151322000088","219011344069620",21.11,-6.00,0,296.36,301.47,1.1,0.0,0.000,825359.9,825359.9,18734,0,0,0,L,1151911521,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643738,1458059.00
01/05/2017 14:15,2,0.008,ALERT,212.61,299.07,59.991,1483643703,"274151322000068","219011344069620",42.58,-6.50,0,296.66,416.29,0.0,0.0,0.000,715943.8,715943.8,19140,0,0,0,L,1151911521,0,122.01,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483643740,1458060.00
01/05/2017 14:15,2,0.123,ACTIVE,211.70,301.47,59.981,1483643703,"201051344001135","219011344069620",19.68,-8.50,0,298.47,303.88,2.5,0.5,0.000,597865.7,597865.7,18987,0,0,0,L,1122011218,0,121.55,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643741,1458061.00
01/05/2017 14:15,2,0.189,ALERT,212.38,336.94,59.986,1483643703,"201051344000594","219011344069620",26.70,-8.00,0,298.77,355.88,5.2,3.1,0.000,612787.5,612787.5,18873,0,0,0,L,1122011218,0,121.55,121.55,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643742,1458062.00
01/05/2017 14:15,2,0.174,ACTIVE,212.16,336.64,59.991,1483643703,"201051344001203","219011344069620",26.46,-8.00,0,299.07,357.38,4.7,2.6,0.000,606060.2,606060.2,18991,0,0,0,L,1122011218,0,122.46,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643743,1458063.00
01/05/2017 14:15,2,0.068,ACTIVE_NO_POWER,211.70,299.97,59.965,1483643703,"274151322000054","219011344069620",22.98,-5.00,0,296.66,302.07,1.6,0.0,0.000,841594.5,841594.5,18816,0,0,0,L,1151911521,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643744,1458064.00
01/05/2017 14:15,2,0.156,ACTIVE,213.06,302.68,59.981,1483643703,"201051344000867","219011344069620",22.96,-8.50,0,298.77,305.08,3.7,1.6,0.000,599251.5,599251.5,18959,0,0,0,L,1122011218,0,122.01,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643745,1458065.00
01/05/2017 14:15,2,0.316,ACTIVE,212.16,337.84,59.981,1483643703,"201051344001093","219011344069620",26.84,-6.50,0,326.12,348.06,8.6,6.3,0.013,602956.5,602956.5,18899,0,0,0,L,1122011218,0,121.78,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643746,1458066.00
01/05/2017 14:15,2,0.211,ACTIVE,212.83,340.25,59.996,1483643703,"201051344000900","219011344069620",29.76,-8.50,0,332.13,343.85,6.4,4.3,0.031,617361.9,617361.9,18672,0,0,0,L,1122011218,0,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643747,1458067.00
01/05/2017 14:15,2,0.309,ACTIVE,212.83,339.65,59.981,1483643703,"201051344000648","219011344069620",31.29,-9.00,0,334.84,370.60,9.8,7.5,0.027,606343.1,606343.1,18662,0,0,0,L,1122011218,0,121.33,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643748,1458068.00
01/05/2017 14:15,2,0.676,ACTIVE,212.83,341.75,59.986,1483643703,"201051344000569","219011344069620",24.07,-7.00,0,332.73,350.47,16.6,14.1,0.102,618685.4,618685.4,18593,0,0,0,L,1122011218,0,121.33,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643749,1458069.00
01/05/2017 14:15,2,0.268,ACTIVE,212.83,339.04,59.991,1483643703,"201051344000983","219011344069620",31.29,-7.00,0,334.54,368.80,8.5,6.3,0.027,609622.3,609622.3,18822,0,0,0,L,1122011218,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643750,1458070.00
01/05/2017 14:15,2,0.158,ALERT,212.83,332.73,59.986,1483643703,"201051344001158","219011344069620",26.44,-8.50,0,299.07,354.97,4.3,2.2,0.000,600083.4,600083.4,18890,0,0,0,L,1122011218,0,121.55,121.78,0002,-9,0,0,0,0,0,0,7,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643751,1458071.00
01/05/2017 14:15,2,0.350,ACTIVE,213.29,375.71,59.991,1483643703,"201051344000576","219011344069620",35.13,-8.00,0,334.84,383.83,12.5,10.1,0.035,609553.5,609553.5,18705,0,0,0,L,1122011218,0,121.78,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643752,1458072.00
01/05/2017 14:15,2,0.084,ACTIVE_NO_POWER,211.93,298.77,59.959,1483643703,"274151322000087","219011344069620",22.15,-6.50,0,295.76,300.87,1.9,0.0,0.000,813302.7,813302.7,19002,0,0,0,L,1151911521,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483643753,1458073.00
01/05/2017 14:30,2,0.312,ACTIVE,213.51,370.90,60.002,1483644603,"201051344000645","219011344069620",34.63,-7.00,0,335.74,377.22,11.0,8.7,0.044,608579.2,608579.2,18684,0,0,0,L,1122011218,0,122.23,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644604,1458074.00
01/05/2017 14:30,2,0.102,ALERT,212.38,338.14,59.981,1483644603,"274151322000085","219011344069620",29.72,-3.50,0,297.87,345.96,3.1,1.0,0.004,840370.7,840370.7,18821,0,0,0,L,1151911521,0,122.46,122.01,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644606,1458075.00
01/05/2017 14:30,2,0.229,ACTIVE,213.51,302.37,59.996,1483644603,"201051344000633","219011344069620",21.25,-9.00,0,298.77,303.88,4.9,2.8,0.000,599045.6,599045.6,18936,0,0,0,L,1122011218,0,122.23,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644607,1458076.00
01/05/2017 14:30,2,0.229,ACTIVE,213.06,302.98,59.996,1483644603,"201051344000469","219011344069620",23.85,-11.00,0,299.37,304.18,5.5,3.4,0.000,601996.8,601996.8,18923,0,0,0,L,1122011218,0,121.10,122.68,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644608,1458077.00
01/05/2017 14:30,2,0.199,ACTIVE,212.38,302.68,59.996,1483644603,"201051344000646","219011344069620",21.09,-8.50,0,298.17,303.58,4.2,2.2,0.000,598858.0,598858.0,18906,0,0,0,L,1122011218,0,122.23,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644609,1458078.00
