ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 14:30,2,0.086,ACTIVE_NO_POWER,211.70,300.87,59.996,1483644603,"274151322000052","219011344069620",20.00,-7.00,0,296.36,302.37,1.8,0.0,0.000,867848.9,867848.9,18585,0,0,0,L,1151911521,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644610,1458079.00
01/05/2017 14:30,2,0.158,ACTIVE,212.38,302.68,59.996,1483644603,"201051344000585","219011344069620",23.20,-8.00,0,298.17,303.88,3.7,1.7,0.000,609480.6,609480.6,18965,0,0,0,L,1122011218,0,121.55,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644611,1458080.00
01/05/2017 14:30,2,0.268,ALERT,212.61,337.84,59.996,1483644603,"201051344001230","219011344069620",22.28,-7.00,0,299.07,340.55,6.1,3.9,0.009,602061.8,602061.8,18822,0,0,0,L,1122011218,0,122.23,121.33,0002,-10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644612,1458081.00
01/05/2017 14:30,2,0.213,ALERT,213.29,339.34,60.002,1483644603,"201051344000582","219011344069620",27.91,-9.00,0,300.57,356.48,6.0,3.9,0.000,594159.9,594159.9,18936,0,0,0,L,1122011218,0,122.23,122.01,0002,-11,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644614,1458082.00
01/05/2017 14:30,2,0.242,ACTIVE,212.16,302.37,59.959,1483644603,"201051344000955","219011344069620",20.67,-8.00,0,298.47,303.58,5.1,3.0,0.000,609320.5,609320.5,18895,0,0,0,L,1122011218,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644615,1458083.00
01/05/2017 14:30,2,0.000,ALERT,212.16,399.16,59.996,1483644603,"274151322000094","219011344069620",43.12,-9.00,0,296.36,415.09,0.0,0.0,0.000,714916.5,714916.5,19257,0,0,0,L,1151911521,0,121.55,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483644617,1458084.00
01/05/2017 14:30,2,0.275,ALERT,213.06,337.84,59.996,1483644603,"201051344000579","219011344069620",29.62,-7.00,0,299.37,343.25,8.3,6.1,0.013,617256.9,617256.9,18837,0,0,0,L,1122011218,0,121.55,122.01,0002,-11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644619,1458085.00
01/05/2017 14:30,2,0.215,ALERT,212.61,342.05,59.986,1483644603,"201051344000890","219011344069620",27.10,-7.00,0,298.47,345.06,5.9,3.8,0.000,606134.5,606134.5,18966,0,0,0,L,1122011218,0,122.23,121.10,0002,-8,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644621,1458086.00
01/05/2017 14:30,2,0.229,ACTIVE,212.61,319.81,59.986,1483644603,"201051344000438","219011344069620",25.05,-8.50,0,298.47,320.71,5.8,3.7,0.000,607437.1,607437.1,18976,0,0,0,L,1122011218,0,122.23,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644622,1458087.00
01/05/2017 14:30,2,0.271,ACTIVE,212.83,301.77,59.991,1483644603,"201051344000417","219011344069620",19.38,-7.00,0,298.77,303.28,5.3,3.2,0.000,592680.4,592680.4,19091,0,0,0,L,1122011218,0,122.01,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644623,1458088.00
01/05/2017 14:30,2,0.070,ACTIVE_NO_POWER,212.38,301.47,59.996,1483644603,"274151322000083","219011344069620",22.05,-7.00,0,297.87,302.37,1.6,0.0,0.000,859291.4,859291.4,18618,0,0,0,L,1151911521,0,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644623,1458089.00
01/05/2017 14:30,2,0.062,ALERT,212.61,300.27,59.986,1483644603,"274151322000076","219011344069620",20.57,-7.00,0,297.26,308.09,1.3,0.0,0.000,917273.8,917273.8,18710,0,0,0,L,1151911521,0,122.01,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1483644625,1458090.00
01/05/2017 14:30,2,0.201,ACTIVE,213.06,303.58,59.996,1483644603,"201051344000868","219011344069620",21.13,-10.00,0,301.17,305.08,4.3,2.2,0.000,600325.4,600325.4,18928,0,0,0,L,1122011218,0,121.33,122.68,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644626,1458091.00
01/05/2017 14:30,2,0.061,ALERT,212.16,301.17,59.996,1483644603,"274151322000095","219011344069620",21.73,-8.50,0,298.77,306.58,1.3,0.0,0.000,908218.0,908218.0,18758,0,0,0,L,1151911521,0,122.01,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1483644628,1458092.00
01/05/2017 14:30,2,0.176,ALERT,212.83,339.65,59.996,1483644603,"201051344000988","219011344069620",27.53,-8.50,0,298.47,353.47,4.9,2.8,0.009,564542.0,564542.0,18968,0,0,0,L,1122011218,0,121.33,122.23,0002,-11,0,0,0,0,0,0,9,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644630,1458093.00
01/05/2017 14:30,2,0.197,ACTIVE,212.38,335.44,59.991,1483644603,"201051344001025","219011344069620",26.70,-9.00,0,299.07,338.74,5.3,3.2,0.000,607653.3,607653.3,18996,0,0,0,L,1122011218,0,121.78,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644631,1458094.00
01/05/2017 14:30,2,0.305,ACTIVE,212.83,376.31,59.996,1483644603,"201051344000458","219011344069620",35.27,-5.50,0,333.63,378.42,10.9,8.6,0.027,608717.3,608717.3,18824,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644632,1458095.00
01/05/2017 14:30,2,0.646,ACTIVE,213.51,342.95,60.002,1483644603,"201051344000853","219011344069620",24.27,-8.00,0,335.44,348.66,15.9,13.5,0.102,608438.0,608438.0,18743,0,0,0,L,1122011218,0,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644633,1458096.00
01/05/2017 14:30,2,0.215,ALERT,213.06,339.95,59.986,1483644603,"201051344000685","219011344069620",28.07,-8.00,0,298.47,359.78,6.2,4.0,0.004,606459.1,606459.1,18898,0,0,0,L,1122011218,0,122.91,121.55,0002,-11,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644634,1458097.00
01/05/2017 14:30,2,0.248,ALERT,213.06,339.65,59.991,1483644603,"201051344000917","219011344069620",26.02,-6.00,0,297.87,342.35,6.6,4.4,0.004,603557.9,603557.9,18904,0,0,0,L,1122011218,0,122.01,122.01,0002,-10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644636,1458098.00
01/05/2017 14:30,2,0.199,ACTIVE,213.06,339.04,59.986,1483644603,"201051344001145","219011344069620",29.86,-8.00,0,299.37,342.05,6.1,3.9,0.013,609304.8,609304.8,18768,0,0,0,L,1122011218,0,122.23,121.55,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644637,1458099.00
01/05/2017 14:30,2,0.283,ACTIVE,212.83,334.84,60.002,1483644603,"201051344000651","219011344069620",22.82,-10.00,0,299.37,338.44,6.6,4.4,0.000,602203.6,602203.6,18942,0,0,0,L,1122011218,0,122.46,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644638,1458100.00
01/05/2017 14:30,2,0.061,ACTIVE_NO_POWER,211.70,300.27,59.991,1483644603,"274151322000088","219011344069620",23.14,-6.00,0,296.96,301.47,1.4,0.0,0.000,825359.9,825359.9,18735,0,0,0,L,1151911521,0,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644639,1458101.00
01/05/2017 14:30,2,0.035,ALERT,212.83,412.68,59.986,1483644603,"274151322000068","219011344069620",15.62,-6.50,0,296.96,416.59,0.0,0.0,0.000,715943.8,715943.8,19142,0,0,0,L,1151911521,0,122.01,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483644641,1458102.00
01/05/2017 14:30,2,0.135,ACTIVE,212.16,302.68,59.965,1483644603,"201051344001135","219011344069620",20.81,-8.50,0,299.67,304.18,2.9,0.9,0.000,597865.7,597865.7,18988,0,0,0,L,1122011218,0,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644642,1458103.00
01/05/2017 14:30,2,0.246,ALERT,212.61,337.84,59.954,1483644603,"201051344000594","219011344069620",23.28,-8.00,0,300.27,352.27,5.8,3.7,0.004,612788.2,612788.2,18875,0,0,0,L,1122011218,0,121.55,121.78,0002,-10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644644,1458104.00
01/05/2017 14:30,2,0.188,ALERT,213.06,338.74,59.996,1483644603,"201051344001203","219011344069620",27.57,-8.50,0,299.07,361.59,5.3,3.2,0.004,606060.8,606060.8,18992,0,0,0,L,1122011218,0,122.68,121.55,0002,-10,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644645,1458105.00
01/05/2017 14:30,2,0.080,ACTIVE_NO_POWER,211.93,301.17,59.986,1483644603,"274151322000054","219011344069620",24.33,-5.50,0,297.57,302.07,2.0,0.0,0.000,841594.5,841594.5,18817,0,0,0,L,1151911521,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644646,1458106.00
01/05/2017 14:30,2,0.172,ALERT,213.29,324.32,59.996,1483644603,"201051344000867","219011344069620",25.98,-9.00,0,299.67,338.74,4.5,2.5,0.000,599251.8,599251.8,18960,0,0,0,L,1122011218,0,122.01,122.23,0002,-12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644648,1458107.00
01/05/2017 14:30,2,0.314,ACTIVE,212.83,339.34,59.996,1483644603,"201051344001093","219011344069620",30.12,-6.50,0,314.70,356.48,9.6,7.4,0.013,602958.1,602958.1,18900,0,0,0,L,1122011218,0,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644649,1458108.00
01/05/2017 14:30,2,0.248,ACTIVE,212.83,339.34,60.018,1483644603,"201051344000900","219011344069620",29.98,-8.50,0,333.03,344.45,7.5,5.3,0.040,617362.9,617362.9,18673,0,0,0,L,1122011218,0,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644650,1458109.00
01/05/2017 14:30,2,0.344,ACTIVE,213.06,363.99,59.996,1483644603,"201051344000648","219011344069620",33.95,-9.00,0,334.84,371.51,11.8,9.5,0.035,606345.0,606345.0,18663,0,0,0,L,1122011218,0,121.33,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644651,1458110.00
01/05/2017 14:30,2,0.801,ACTIVE,213.06,342.05,59.996,1483644603,"201051344000569","219011344069620",24.37,-8.00,0,333.93,350.17,19.8,17.2,0.137,618688.8,618688.8,18594,0,0,0,L,1122011218,0,121.33,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644652,1458111.00
01/05/2017 14:30,2,0.293,ACTIVE,213.06,363.69,59.981,1483644603,"201051344000983","219011344069620",33.91,-7.00,0,334.54,370.90,10.0,7.7,0.040,609623.8,609623.8,18823,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644652,1458112.00
01/05/2017 14:30,2,0.170,ALERT,213.06,338.44,60.018,1483644603,"201051344001158","219011344069620",27.91,-9.00,0,299.97,359.18,4.8,2.8,0.004,600083.9,600083.9,18892,0,0,0,L,1122011218,0,121.55,122.01,0002,-9,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644654,1458113.00
01/05/2017 14:30,2,0.400,ACTIVE,213.51,377.22,59.991,1483644603,"201051344000576","219011344069620",35.21,-8.50,0,333.93,383.83,14.3,11.9,0.057,609555.9,609555.9,18706,0,0,0,L,1122011218,0,122.01,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644655,1458114.00
01/05/2017 14:30,2,0.100,ACTIVE,212.16,299.67,60.002,1483644603,"274151322000087","219011344069620",23.60,-6.50,0,296.66,301.17,2.3,0.3,0.000,813302.7,813302.7,19003,0,0,0,L,1151911521,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483644656,1458115.00
01/05/2017 14:45,2,0.316,ACTIVE,213.06,339.34,60.034,1483645503,"201051344000645","219011344069620",31.23,-7.00,0,336.64,378.42,10.0,7.7,0.035,608581.4,608581.4,18685,0,0,0,L,1122011218,0,121.78,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645505,1458116.00
01/05/2017 14:45,2,0.100,ALERT,211.93,337.24,60.007,1483645503,"274151322000085","219011344069620",29.62,-3.00,0,298.17,340.55,3.0,1.0,0.000,840371.0,840371.0,18823,0,0,0,L,1151911521,0,122.46,121.78,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645506,1458117.00
01/05/2017 14:45,2,0.195,ALERT,213.51,320.71,60.007,1483645503,"201051344000633","219011344069620",25.56,-8.50,0,298.77,374.51,5.1,3.0,0.000,599046.5,599046.5,18937,0,0,0,L,1122011218,0,122.01,122.46,0002,-8,0,0,0,0,0,0,8,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645508,1458118.00
01/05/2017 14:45,2,0.223,ALERT,212.61,302.07,60.012,1483645503,"201051344000469","219011344069620",23.56,-11.00,0,299.37,367.00,5.3,3.2,0.000,601997.7,601997.7,18924,0,0,0,L,1122011218,0,120.88,122.46,0002,-12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645510,1458119.00
01/05/2017 14:45,2,0.162,ALERT,212.16,302.37,60.012,1483645503,"201051344000646","219011344069620",23.20,-8.00,0,299.07,382.03,3.9,1.8,0.000,598858.6,598858.6,18907,0,0,0,L,1122011218,0,122.01,121.55,0002,-10,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645512,1458120.00
01/05/2017 14:45,2,0.084,ACTIVE_NO_POWER,211.70,300.27,60.007,1483645503,"274151322000052","219011344069620",19.52,-6.50,0,296.96,302.37,1.7,0.0,0.000,867848.9,867848.9,18586,0,0,0,L,1151911521,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645513,1458121.00
01/05/2017 14:45,2,0.172,ALERT,212.61,302.37,60.012,1483645503,"201051344000585","219011344069620",20.42,-8.00,0,299.07,379.32,3.6,1.5,0.000,609481.1,609481.1,18966,0,0,0,L,1122011218,0,121.55,122.01,0002,-11,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645515,1458122.00
01/05/2017 14:45,2,0.262,ACTIVE,212.38,337.84,60.007,1483645503,"201051344001230","219011344069620",21.99,-7.00,0,328.82,348.06,5.8,3.7,0.013,602062.8,602062.8,18824,0,0,0,L,1122011218,0,122.01,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645515,1458123.00
01/05/2017 14:45,2,0.207,ACTIVE,213.06,338.74,60.007,1483645503,"201051344000582","219011344069620",27.31,-8.50,0,300.87,342.05,5.7,3.6,0.000,594160.9,594160.9,18938,0,0,0,L,1122011218,0,122.23,122.01,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645516,1458124.00
01/05/2017 14:45,2,0.207,ALERT,211.93,301.77,59.996,1483645503,"201051344000955","219011344069620",22.78,-8.00,0,299.97,367.30,4.8,2.7,0.000,609321.3,609321.3,18896,0,0,0,L,1122011218,0,121.33,121.55,0002,-9,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645518,1458125.00
01/05/2017 14:45,2,0.000,ALERT,211.93,392.55,60.007,1483645503,"274151322000094","219011344069620",42.82,-9.00,0,296.36,425.91,0.0,0.0,0.000,714916.5,714916.5,19259,0,0,0,L,1151911521,0,121.55,122.23,0100,-9,0,0,0,0,0,0,40,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483645520,1458126.00
01/05/2017 14:45,2,0.264,ACTIVE,212.61,338.44,60.007,1483645503,"201051344000579","219011344069620",29.80,-6.50,0,333.33,348.06,8.0,5.8,0.018,617258.5,617258.5,18839,0,0,0,L,1122011218,0,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645521,1458127.00
01/05/2017 14:45,2,0.207,ACTIVE,212.16,323.11,60.002,1483645503,"201051344000890","219011344069620",25.64,-6.50,0,300.57,351.07,5.4,3.3,0.000,606135.5,606135.5,18968,0,0,0,L,1122011218,0,122.01,120.88,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645522,1458128.00
01/05/2017 14:45,2,0.213,ALERT,212.38,301.77,59.996,1483645503,"201051344000438","219011344069620",23.91,-8.00,0,301.17,358.28,5.2,3.1,0.000,607438.0,607438.0,18977,0,0,0,L,1122011218,0,122.01,121.55,0002,-8,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645524,1458129.00
01/05/2017 14:45,2,0.238,ALERT,212.38,301.17,60.007,1483645503,"201051344000417","219011344069620",21.25,-7.00,0,298.77,350.17,5.1,3.0,0.000,592681.3,592681.3,19092,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645526,1458130.00
01/05/2017 14:45,2,0.066,ALERT,211.93,300.27,60.007,1483645503,"274151322000083","219011344069620",21.09,-7.00,0,297.57,339.65,1.4,0.0,0.000,859291.4,859291.4,18619,0,0,0,L,1151911521,0,121.55,122.23,0002,-9,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645527,1458131.00
01/05/2017 14:45,2,0.057,ACTIVE_NO_POWER,212.38,299.67,59.996,1483645503,"274151322000076","219011344069620",19.10,-6.50,0,296.96,303.28,1.1,0.0,0.000,917273.8,917273.8,18712,0,0,0,L,1151911521,0,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645528,1458132.00
01/05/2017 14:45,2,0.170,ALERT,212.38,302.98,60.007,1483645503,"201051344000868","219011344069620",23.30,-9.00,0,301.47,367.30,4.0,2.0,0.000,600326.0,600326.0,18929,0,0,0,L,1122011218,0,121.10,122.23,0002,-12,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645530,1458133.00
01/05/2017 14:45,2,0.055,ALERT,211.93,301.17,60.002,1483645503,"274151322000095","219011344069620",20.40,-8.50,0,298.17,339.95,1.1,0.0,0.000,908218.0,908218.0,18760,0,0,0,L,1151911521,0,122.23,121.78,0002,-8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645532,1458134.00
01/05/2017 14:45,2,0.188,ACTIVE,212.61,316.80,60.002,1483645503,"201051344000988","219011344069620",22.76,-8.00,0,297.87,350.47,4.4,2.3,0.000,564542.7,564542.7,18970,0,0,0,L,1122011218,0,121.10,122.01,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645533,1458135.00
01/05/2017 14:45,2,0.176,ALERT,212.16,319.51,60.028,1483645503,"201051344001025","219011344069620",25.96,-8.00,0,299.97,367.30,4.6,2.5,0.000,607654.1,607654.1,18997,0,0,0,L,1122011218,0,121.55,121.55,0002,-10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645535,1458136.00
01/05/2017 14:45,2,0.311,ACTIVE,212.61,339.34,60.002,1483645503,"201051344000458","219011344069620",31.41,-5.50,0,335.44,390.14,9.9,7.6,0.031,608719.4,608719.4,18825,0,0,0,L,1122011218,0,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645536,1458137.00
01/05/2017 14:45,2,0.598,ACTIVE,213.29,341.45,60.007,1483645503,"201051344000853","219011344069620",23.82,-7.00,0,334.54,353.77,14.4,12.0,0.084,608441.4,608441.4,18744,0,0,0,L,1122011218,0,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645536,1458138.00
01/05/2017 14:45,2,0.236,ACTIVE,212.61,321.61,60.002,1483645503,"201051344000685","219011344069620",22.92,-7.00,0,299.97,342.95,5.5,3.4,0.000,606460.1,606460.1,18900,0,0,0,L,1122011218,0,122.68,121.33,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645537,1458139.00
01/05/2017 14:45,2,0.238,ACTIVE,212.61,338.44,60.007,1483645503,"201051344000917","219011344069620",25.15,-6.00,0,299.37,350.47,6.1,3.9,0.000,603559.1,603559.1,18906,0,0,0,L,1122011218,0,121.78,122.01,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645538,1458140.00
01/05/2017 14:45,2,0.186,ACTIVE,212.61,338.44,60.007,1483645503,"201051344001145","219011344069620",29.00,-7.00,0,324.02,371.51,5.5,3.4,0.013,609305.8,609305.8,18769,0,0,0,L,1122011218,0,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645539,1458141.00
01/05/2017 14:45,2,0.225,ALERT,212.38,337.84,59.996,1483645503,"201051344000651","219011344069620",27.02,-9.00,0,299.97,345.06,6.2,4.0,0.000,602204.7,602204.7,18943,0,0,0,L,1122011218,0,122.23,121.33,0002,-11,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645541,1458142.00
01/05/2017 14:45,2,0.055,ALERT,211.70,299.67,60.002,1483645503,"274151322000088","219011344069620",21.85,-5.50,0,296.96,341.15,1.2,0.0,0.000,825359.9,825359.9,18736,0,0,0,L,1151911521,0,122.01,121.78,0002,-7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645543,1458143.00
01/05/2017 14:45,2,0.008,ALERT,212.61,328.82,59.996,1483645503,"274151322000068","219011344069620",42.72,-6.00,0,296.66,419.00,0.0,0.0,0.000,715943.8,715943.8,19144,0,0,0,L,1151911521,0,122.23,122.46,0100,-7,0,0,0,0,0,0,24,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483645545,1458144.00
01/05/2017 14:45,2,0.127,ACTIVE,211.93,301.47,60.002,1483645503,"201051344001135","219011344069620",19.86,-8.00,0,299.37,304.78,2.5,0.5,0.000,597866.0,597866.0,18989,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645546,1458145.00
01/05/2017 14:45,2,0.213,ACTIVE,212.16,333.63,60.002,1483645503,"201051344000594","219011344069620",24.33,-7.00,0,299.97,342.65,5.3,3.2,0.000,612789.2,612789.2,18877,0,0,0,L,1122011218,0,121.10,121.55,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645547,1458146.00
01/05/2017 14:45,2,0.174,ALERT,212.38,332.43,60.007,1483645503,"201051344001203","219011344069620",26.34,-8.00,0,299.97,343.25,4.7,2.6,0.000,606061.6,606061.6,18994,0,0,0,L,1122011218,0,122.46,121.33,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645548,1458147.00
01/05/2017 14:45,2,0.072,ALERT,211.48,299.97,60.002,1483645503,"274151322000054","219011344069620",23.10,-5.00,0,297.57,354.67,1.7,0.0,0.000,841594.5,841594.5,18818,0,0,0,L,1151911521,0,121.78,121.78,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645550,1458148.00
01/05/2017 14:45,2,0.162,ALERT,212.83,301.47,60.034,1483645503,"201051344000867","219011344069620",23.42,-8.50,0,299.37,370.90,3.9,1.8,0.000,599252.4,599252.4,18962,0,0,0,L,1122011218,0,121.55,121.78,0002,-11,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645552,1458149.00
01/05/2017 14:45,2,0.303,ACTIVE,212.38,338.14,59.991,1483645503,"201051344001093","219011344069620",27.97,-6.00,0,332.13,349.26,8.6,6.4,0.013,602959.9,602959.9,18901,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645553,1458150.00
01/05/2017 14:45,2,0.221,ACTIVE,212.38,338.74,59.996,1483645503,"201051344000900","219011344069620",29.78,-8.50,0,333.33,345.66,6.7,4.6,0.035,617364.2,617364.2,18674,0,0,0,L,1122011218,0,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645554,1458151.00
01/05/2017 14:45,2,0.314,ACTIVE,212.61,349.26,59.996,1483645503,"201051344000648","219011344069620",32.42,-8.50,0,335.74,384.73,10.4,8.1,0.031,606347.4,606347.4,18664,0,0,0,L,1122011218,0,121.10,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645555,1458152.00
01/05/2017 14:45,2,0.709,ACTIVE,212.61,341.15,60.002,1483645503,"201051344000569","219011344069620",24.17,-7.00,0,333.03,356.48,17.4,14.9,0.110,618693.2,618693.2,18595,0,0,0,L,1122011218,0,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645556,1458153.00
01/05/2017 14:45,2,0.273,ACTIVE,212.61,349.26,60.002,1483645503,"201051344000983","219011344069620",32.36,-6.50,0,335.44,400.66,9.0,6.8,0.035,609625.8,609625.8,18824,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645556,1458154.00
01/05/2017 14:45,2,0.189,ACTIVE,212.61,319.21,60.012,1483645503,"201051344001158","219011344069620",22.96,-9.00,0,299.67,353.17,4.4,2.4,0.000,600084.7,600084.7,18894,0,0,0,L,1122011218,0,121.33,121.78,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645557,1458155.00
01/05/2017 14:45,2,0.377,ACTIVE,213.06,339.65,59.991,1483645503,"201051344000576","219011344069620",30.73,-8.00,0,334.84,392.55,11.8,9.4,0.044,609558.7,609558.7,18707,0,0,0,L,1122011218,0,121.78,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645558,1458156.00
01/05/2017 14:45,2,0.088,ALERT,211.93,299.07,59.981,1483645503,"274151322000087","219011344069620",22.40,-6.00,0,296.36,346.56,1.9,0.0,0.000,813302.8,813302.8,19004,0,0,0,L,1151911521,0,121.78,122.23,0002,-4,0,0,0,0,0,0,29,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483645560,1458157.00
01/05/2017 15:00,2,0.236,ACTIVE,213.51,338.74,59.986,1483646404,"201051344000645","219011344069620",30.10,-7.00,0,333.93,378.42,7.2,5.0,0.018,608583.2,608583.2,18686,0,0,0,L,1122011218,0,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646405,1458158.00
01/05/2017 15:00,2,0.070,ALERT,212.38,299.97,59.991,1483646404,"274151322000085","219011344069620",22.90,-3.50,0,297.57,347.16,1.6,0.0,0.000,840371.1,840371.1,18825,0,0,0,L,1151911521,0,122.23,122.23,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646407,1458159.00
01/05/2017 15:00,2,0.160,ALERT,213.51,301.77,59.986,1483646404,"201051344000633","219011344069620",18.59,-8.50,0,298.47,362.49,3.0,1.0,0.000,599047.1,599047.1,18939,0,0,0,L,1122011218,0,122.23,122.68,0002,-9,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646408,1458160.00
01/05/2017 15:00,2,0.195,ALERT,213.06,302.37,59.981,1483646404,"201051344000469","219011344069620",17.43,-11.00,0,299.37,370.30,3.5,1.4,0.000,601998.4,601998.4,18926,0,0,0,L,1122011218,0,121.33,122.68,0002,-13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646410,1458161.00
01/05/2017 15:00,2,0.135,ALERT,212.16,301.47,59.975,1483646404,"201051344000646","219011344069620",17.51,-8.00,0,299.67,341.75,2.4,0.4,0.000,598859.0,598859.0,18909,0,0,0,L,1122011218,0,122.01,121.55,0002,-10,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646412,1458162.00
01/05/2017 15:00,2,0.045,ALERT,211.70,299.97,59.954,1483646404,"274151322000052","219011344069620",31.79,-6.50,0,297.57,309.29,0.0,0.0,0.000,867848.9,867848.9,18587,0,0,0,L,1151911521,0,121.33,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1483646414,1458163.00
01/05/2017 15:00,2,0.127,ACTIVE,212.61,301.77,59.991,1483646404,"201051344000585","219011344069620",16.72,-7.00,0,299.37,331.83,2.2,0.2,0.000,609481.3,609481.3,18968,0,0,0,L,1122011218,0,121.55,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646415,1458164.00
01/05/2017 15:00,2,0.219,ACTIVE,212.61,326.12,59.981,1483646404,"201051344001230","219011344069620",21.67,-7.00,0,313.80,352.87,4.7,2.6,0.000,602063.7,602063.7,18825,0,0,0,L,1122011218,0,122.23,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646416,1458165.00
01/05/2017 15:00,2,0.178,ALERT,213.06,302.68,59.975,1483646404,"201051344000582","219011344069620",21.41,-9.00,0,300.57,361.89,3.9,1.8,0.000,594161.7,594161.7,18939,0,0,0,L,1122011218,0,122.23,122.01,0002,-10,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646417,1458166.00
01/05/2017 15:00,2,0.180,ALERT,212.16,301.77,59.975,1483646404,"201051344000955","219011344069620",17.67,-8.00,0,299.67,339.04,3.2,1.2,0.000,609321.9,609321.9,18898,0,0,0,L,1122011218,0,121.55,121.78,0002,-9,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646419,1458167.00
01/05/2017 15:00,2,0.000,ALERT,212.38,299.37,59.975,1483646404,"274151322000094","219011344069620",0.00,-9.00,0,297.57,419.60,0.0,0.0,0.000,714916.5,714916.5,19261,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,21,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483646421,1458168.00
01/05/2017 15:00,2,0.217,ALERT,213.29,338.14,59.975,1483646404,"201051344000579","219011344069620",27.08,-7.00,0,301.47,346.86,6.0,3.9,0.000,617259.8,617259.8,18840,0,0,0,L,1122011218,0,121.78,121.78,0002,-11,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646423,1458169.00
01/05/2017 15:00,2,0.186,ALERT,212.38,302.07,59.981,1483646404,"201051344000890","219011344069620",20.56,-7.00,0,299.67,350.77,3.9,1.8,0.000,606136.2,606136.2,18969,0,0,0,L,1122011218,0,122.23,121.33,0002,-8,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646425,1458170.00
01/05/2017 15:00,2,0.189,ALERT,212.61,301.77,59.965,1483646404,"201051344000438","219011344069620",19.00,-8.00,0,299.67,351.07,3.7,1.6,0.000,607438.8,607438.8,18979,0,0,0,L,1122011218,0,122.23,121.78,0002,-8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646427,1458171.00
01/05/2017 15:00,2,0.154,ALERT,212.83,301.17,59.975,1483646404,"201051344000417","219011344069620",32.28,-7.00,0,299.07,307.48,5.1,3.0,0.000,592682.0,592682.0,19094,0,0,0,L,1122011218,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1483646429,1458172.00
01/05/2017 15:00,2,0.018,ALERT,212.38,299.97,59.949,1483646404,"274151322000083","219011344069620",32.14,-7.00,0,298.17,308.09,0.0,0.0,0.000,859291.4,859291.4,18621,0,0,0,L,1151911521,0,121.78,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1483646430,1458173.00
01/05/2017 15:00,2,0.018,ALERT,212.83,299.97,59.944,1483646404,"274151322000076","219011344069620",31.41,-6.50,0,297.87,307.78,0.0,0.0,0.000,917273.8,917273.8,18713,0,0,0,L,1151911521,0,122.01,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1483646432,1458174.00
01/05/2017 15:00,2,0.145,ALERT,213.06,302.98,59.991,1483646404,"201051344000868","219011344069620",18.89,-9.00,0,300.57,354.07,2.8,0.8,0.000,600326.4,600326.4,18931,0,0,0,L,1122011218,0,121.55,122.68,0002,-12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646434,1458175.00
01/05/2017 15:00,2,0.012,ALERT,212.16,301.17,59.981,1483646404,"274151322000095","219011344069620",30.95,-8.50,0,299.07,302.98,0.0,0.0,0.000,908218.0,908218.0,18762,0,0,0,L,1151911521,0,122.01,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1483646436,1458176.00
01/05/2017 15:00,2,0.146,ALERT,212.83,302.07,59.986,1483646404,"201051344000988","219011344069620",21.33,-8.50,0,296.96,353.77,3.2,1.2,0.000,564543.2,564543.2,18971,0,0,0,L,1122011218,0,121.33,122.23,0002,-11,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646438,1458177.00
01/05/2017 15:00,2,0.148,ALERT,212.38,300.87,59.991,1483646404,"201051344001025","219011344069620",21.37,-8.50,0,298.77,364.59,3.2,1.2,0.000,607654.7,607654.7,18999,0,0,0,L,1122011218,0,121.55,121.78,0002,-10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646440,1458178.00
01/05/2017 15:00,2,0.250,ACTIVE,213.06,337.24,59.986,1483646404,"201051344000458","219011344069620",29.54,-5.50,0,334.54,376.01,7.5,5.3,0.009,608721.3,608721.3,18826,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646441,1458179.00
01/05/2017 15:00,2,0.430,ACTIVE,213.74,340.25,60.018,1483646404,"201051344000853","219011344069620",23.97,-8.00,0,333.93,351.67,10.4,8.1,0.049,608444.3,608444.3,18745,0,0,0,L,1122011218,0,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646442,1458180.00
01/05/2017 15:00,2,0.178,ALERT,212.83,301.77,59.991,1483646404,"201051344000685","219011344069620",21.93,-7.00,0,299.37,354.07,4.0,1.9,0.000,606460.9,606460.9,18901,0,0,0,L,1122011218,0,122.68,121.55,0002,-10,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646443,1458181.00
01/05/2017 15:00,2,0.219,ALERT,212.83,330.03,59.986,1483646404,"201051344000917","219011344069620",22.48,-6.00,0,298.17,343.85,5.0,2.9,0.000,603560.0,603560.0,18907,0,0,0,L,1122011218,0,122.01,122.01,0002,-10,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646445,1458182.00
01/05/2017 15:00,2,0.154,ALERT,212.83,328.22,59.991,1483646404,"201051344001145","219011344069620",25.98,-7.00,0,299.67,342.05,4.1,2.0,0.000,609306.6,609306.6,18770,0,0,0,L,1122011218,0,122.23,121.55,0002,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646447,1458183.00
01/05/2017 15:00,2,0.205,ALERT,212.61,301.17,59.991,1483646404,"201051344000651","219011344069620",21.43,-9.00,0,298.47,342.65,4.5,2.4,0.000,602205.6,602205.6,18945,0,0,0,L,1122011218,0,122.46,121.33,0002,-11,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646449,1458184.00
01/05/2017 15:00,2,0.008,ALERT,211.70,299.37,59.981,1483646404,"274151322000088","219011344069620",29.76,-5.50,0,297.57,322.21,0.0,0.0,0.000,825359.9,825359.9,18738,0,0,0,L,1151911521,0,122.01,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1483646451,1458185.00
01/05/2017 15:00,2,0.000,ALERT,212.83,299.07,60.002,1483646404,"274151322000068","219011344069620",0.00,-6.00,0,297.87,417.79,0.0,0.0,0.000,715943.8,715943.8,19146,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,11,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483646452,1458186.00
01/05/2017 15:00,2,0.051,ALERT,212.16,301.47,59.996,1483646404,"201051344001135","219011344069620",32.88,-8.00,0,299.67,324.02,1.7,0.0,0.000,597866.1,597866.1,18990,0,0,0,L,1122011218,0,121.78,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1483646454,1458187.00
01/05/2017 15:00,2,0.170,ALERT,212.61,302.68,59.954,1483646404,"201051344000594","219011344069620",21.77,-8.00,0,299.67,352.27,3.8,1.7,0.000,612789.9,612789.9,18878,0,0,0,L,1122011218,0,121.55,121.78,0002,-10,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646456,1458188.00
01/05/2017 15:00,2,0.156,ALERT,212.38,301.17,59.996,1483646404,"201051344001203","219011344069620",21.43,-8.50,0,299.37,360.99,3.4,1.4,0.000,606062.1,606062.1,18996,0,0,0,L,1122011218,0,122.46,121.33,0002,-10,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646458,1458189.00
01/05/2017 15:00,2,0.053,ALERT,212.16,300.57,59.991,1483646404,"274151322000054","219011344069620",18.57,-5.00,0,298.17,366.70,1.0,0.0,0.000,841594.5,841594.5,18820,0,0,0,L,1151911521,0,122.01,122.23,0002,-6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646460,1458190.00
01/05/2017 15:00,2,0.135,ALERT,213.06,301.17,59.986,1483646404,"201051344000867","219011344069620",17.91,-8.50,0,299.07,358.28,2.5,0.5,0.000,599252.8,599252.8,18964,0,0,0,L,1122011218,0,122.01,122.01,0002,-11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646461,1458191.00
01/05/2017 15:00,2,0.258,ACTIVE,212.61,338.44,59.996,1483646404,"201051344001093","219011344069620",27.43,-6.00,0,319.51,357.38,7.2,5.0,0.004,602961.5,602961.5,18902,0,0,0,L,1122011218,0,122.01,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646462,1458192.00
01/05/2017 15:00,2,0.172,ACTIVE,213.06,338.74,59.991,1483646404,"201051344000900","219011344069620",28.23,-8.50,0,332.13,344.45,4.9,2.8,0.018,617365.3,617365.3,18675,0,0,0,L,1122011218,0,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646463,1458193.00
01/05/2017 15:00,2,0.260,ACTIVE,213.29,337.84,59.981,1483646404,"201051344000648","219011344069620",30.43,-9.00,0,334.24,381.73,8.1,5.8,0.013,606349.4,606349.4,18665,0,0,0,L,1122011218,0,121.55,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646464,1458194.00
01/05/2017 15:00,2,0.535,ACTIVE,213.29,340.25,60.028,1483646404,"201051344000569","219011344069620",23.76,-7.00,0,333.03,354.37,12.9,10.6,0.071,618696.8,618696.8,18596,0,0,0,L,1122011218,0,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646465,1458195.00
01/05/2017 15:00,2,0.225,ACTIVE,213.06,337.54,59.986,1483646404,"201051344000983","219011344069620",30.02,-7.00,0,334.24,392.55,6.8,4.7,0.018,609627.5,609627.5,18825,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646466,1458196.00
01/05/2017 15:00,2,0.143,ALERT,213.29,302.07,59.991,1483646404,"201051344001158","219011344069620",22.03,-9.00,0,299.37,356.18,3.2,1.2,0.000,600085.2,600085.2,18895,0,0,0,L,1122011218,0,121.55,122.23,0002,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646468,1458197.00
01/05/2017 15:00,2,0.322,ACTIVE,213.74,339.34,59.991,1483646404,"201051344000576","219011344069620",29.06,-8.50,0,333.63,389.54,9.5,7.3,0.022,609561.1,609561.1,18708,0,0,0,L,1122011218,0,122.01,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646469,1458198.00
01/05/2017 15:00,2,0.066,ALERT,212.16,299.37,59.991,1483646404,"274151322000087","219011344069620",17.57,-6.00,0,297.26,338.14,1.2,0.0,0.000,813302.8,813302.8,19006,0,0,0,L,1151911521,0,121.78,122.46,0002,-6,0,0,0,0,0,0,20,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483646471,1458199.00
01/05/2017 15:15,2,0.219,ACTIVE,213.74,339.65,60.007,1483647303,"201051344000645","219011344069620",28.78,-8.00,0,331.23,373.01,6.4,4.3,0.009,608584.7,608584.7,18687,0,0,0,L,1122011218,0,122.23,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647304,1458200.00
01/05/2017 15:15,2,0.062,ALERT,212.61,300.27,59.970,1483647303,"274151322000085","219011344069620",21.15,-4.00,0,298.47,347.76,1.3,0.0,0.000,840371.2,840371.2,18827,0,0,0,L,1151911521,0,122.46,122.46,0002,-3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647306,1458201.00
01/05/2017 15:15,2,0.086,ALERT,213.74,302.37,60.023,1483647303,"201051344000633","219011344069620",32.78,-8.50,0,298.47,316.50,2.9,0.9,0.000,599047.4,599047.4,18941,0,0,0,L,1122011218,0,122.23,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1483647308,1458202.00
01/05/2017 15:15,2,0.109,ALERT,213.06,302.68,60.007,1483647303,"201051344000469","219011344069620",33.72,-11.00,0,299.07,320.71,3.8,1.7,0.000,601998.8,601998.8,18928,0,0,0,L,1122011218,0,121.33,122.46,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1483647310,1458203.00
01/05/2017 15:15,2,0.051,ALERT,212.61,301.77,60.007,1483647303,"201051344000646","219011344069620",32.12,-8.50,0,299.37,308.39,1.7,0.0,0.000,598859.2,598859.2,18911,0,0,0,L,1122011218,0,122.23,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1483647312,1458204.00
01/05/2017 15:15,2,0.043,ALERT,212.38,299.97,59.986,1483647303,"274151322000052","219011344069620",31.27,-6.50,0,297.87,308.99,0.0,0.0,0.000,867848.9,867848.9,18589,0,0,0,L,1151911521,0,121.33,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483647313,1458205.00
01/05/2017 15:15,2,0.057,ALERT,212.83,302.07,60.023,1483647303,"201051344000585","219011344069620",32.70,-8.00,0,299.37,315.00,1.9,0.0,0.000,609481.5,609481.5,18969,0,0,0,L,1122011218,0,121.78,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1483647315,1458206.00
01/05/2017 15:15,2,0.213,ALERT,212.83,302.37,60.012,1483647303,"201051344001230","219011344069620",20.14,-7.00,0,299.97,355.28,4.4,2.3,0.000,602064.3,602064.3,18826,0,0,0,L,1122011218,0,122.23,121.55,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647317,1458207.00
01/05/2017 15:15,2,0.168,ALERT,213.29,302.68,60.012,1483647303,"201051344000582","219011344069620",18.21,-9.00,0,300.57,338.14,3.1,1.1,0.000,594162.2,594162.2,18941,0,0,0,L,1122011218,0,122.23,122.23,0002,-11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647319,1458208.00
01/05/2017 15:15,2,0.100,ALERT,212.38,301.77,60.023,1483647303,"201051344000955","219011344069620",32.48,-8.00,0,299.67,314.40,3.3,1.3,0.000,609322.3,609322.3,18900,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1483647321,1458209.00
01/05/2017 15:15,2,0.000,ALERT,212.61,299.67,59.996,1483647303,"274151322000094","219011344069620",0.00,-9.00,0,297.87,408.78,0.0,0.0,0.000,714916.5,714916.5,19263,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483647322,1458210.00
01/05/2017 15:15,2,0.205,ALERT,213.29,303.58,60.012,1483647303,"201051344000579","219011344069620",23.54,-7.00,0,300.57,353.17,4.9,2.8,0.000,617260.9,617260.9,18842,0,0,0,L,1122011218,0,121.78,122.23,0002,-11,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647324,1458211.00
01/05/2017 15:15,2,0.174,ACTIVE,212.61,302.37,60.039,1483647303,"201051344000890","219011344069620",17.99,-8.00,0,300.27,305.08,3.2,1.2,0.000,606136.8,606136.8,18971,0,0,0,L,1122011218,0,122.23,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647325,1458212.00
01/05/2017 15:15,2,0.111,ALERT,212.61,301.77,59.996,1483647303,"201051344000438","219011344069620",32.86,-8.50,0,299.97,313.80,3.8,1.7,0.000,607439.3,607439.3,18981,0,0,0,L,1122011218,0,122.23,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1483647327,1458213.00
01/05/2017 15:15,2,0.154,ALERT,213.06,301.47,59.991,1483647303,"201051344000417","219011344069620",31.79,-8.00,0,299.37,313.80,5.0,2.9,0.000,592682.6,592682.6,19096,0,0,0,L,1122011218,0,122.01,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1483647329,1458214.00
01/05/2017 15:15,2,0.018,ALERT,212.61,299.97,59.981,1483647303,"274151322000083","219011344069620",31.57,-7.00,0,298.47,308.69,0.0,0.0,0.000,859291.4,859291.4,18623,0,0,0,L,1151911521,0,121.55,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1483647331,1458215.00
01/05/2017 15:15,2,0.018,ALERT,213.29,300.57,60.007,1483647303,"274151322000076","219011344069620",30.67,-7.00,0,298.17,312.89,0.0,0.0,0.000,917273.8,917273.8,18715,0,0,0,L,1151911521,0,122.23,122.91,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483647332,1458216.00
01/05/2017 15:15,2,0.135,ACTIVE_NO_POWER,213.29,303.58,60.007,1483647303,"201051344000868","219011344069620",14.05,-9.00,0,300.87,305.08,1.9,0.0,0.000,600326.7,600326.7,18933,0,0,0,L,1122011218,0,121.55,122.68,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647333,1458217.00
01/05/2017 15:15,2,0.012,ALERT,212.61,302.07,60.012,1483647303,"274151322000095","219011344069620",30.16,-8.50,0,299.07,306.88,0.0,0.0,0.000,908218.0,908218.0,18764,0,0,0,L,1151911521,0,122.23,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483647335,1458218.00
01/05/2017 15:15,2,0.139,ALERT,213.06,302.98,60.023,1483647303,"201051344000988","219011344069620",18.83,-8.50,0,297.87,337.84,2.6,0.6,0.000,564543.6,564543.6,18973,0,0,0,L,1122011218,0,121.55,122.46,0002,-11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647337,1458219.00
01/05/2017 15:15,2,0.137,ACTIVE,212.38,300.87,59.991,1483647303,"201051344001025","219011344069620",17.89,-9.00,0,299.07,304.78,2.5,0.5,0.000,607655.0,607655.0,19001,0,0,0,L,1122011218,0,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647338,1458220.00
01/05/2017 15:15,2,0.225,ACTIVE,213.29,338.74,60.023,1483647303,"201051344000458","219011344069620",28.11,-5.50,0,307.48,372.71,6.5,4.3,0.004,608722.8,608722.8,18827,0,0,0,L,1122011218,0,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647339,1458221.00
