ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 15:15,2,0.373,ACTIVE,213.96,341.15,60.028,1483647303,"201051344000853","219011344069620",23.58,-7.00,0,334.24,348.06,9.0,6.7,0.040,608446.6,608446.6,18746,0,0,0,L,1122011218,0,122.46,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647340,1458222.00
01/05/2017 15:15,2,0.168,ALERT,213.06,301.77,59.986,1483647303,"201051344000685","219011344069620",19.36,-8.00,0,299.97,339.95,3.3,1.3,0.000,606461.5,606461.5,18903,0,0,0,L,1122011218,0,122.68,121.78,0002,-11,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647341,1458223.00
01/05/2017 15:15,2,0.164,ALERT,213.06,301.47,60.012,1483647303,"201051344000917","219011344069620",22.70,-6.50,0,298.17,367.00,3.8,1.7,0.000,603560.7,603560.7,18909,0,0,0,L,1122011218,0,122.01,122.23,0002,-10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647343,1458224.00
01/05/2017 15:15,2,0.143,ALERT,213.06,302.07,60.007,1483647303,"201051344001145","219011344069620",22.76,-8.00,0,299.67,353.17,3.3,1.3,0.000,609307.2,609307.2,18772,0,0,0,L,1122011218,0,122.23,122.01,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647345,1458225.00
01/05/2017 15:15,2,0.197,ALERT,212.83,301.17,59.996,1483647303,"201051344000651","219011344069620",18.87,-10.00,0,299.37,337.84,3.8,1.7,0.000,602206.3,602206.3,18947,0,0,0,L,1122011218,0,122.46,121.55,0002,-11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647347,1458226.00
01/05/2017 15:15,2,0.008,ALERT,212.16,300.57,60.028,1483647303,"274151322000088","219011344069620",28.77,-6.00,0,297.57,302.07,0.0,0.0,0.000,825359.9,825359.9,18740,0,0,0,L,1151911521,0,122.46,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1483647349,1458227.00
01/05/2017 15:15,2,0.000,ALERT,213.06,299.37,59.996,1483647303,"274151322000068","219011344069620",0.00,-6.00,0,297.26,410.58,0.0,0.0,0.000,715943.8,715943.8,19148,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1483647350,1458228.00
01/05/2017 15:15,2,0.049,ALERT,212.38,302.07,60.002,1483647303,"201051344001135","219011344069620",32.44,-8.50,0,299.67,324.32,1.7,0.0,0.000,597866.1,597866.1,18992,0,0,0,L,1122011218,0,122.01,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1483647352,1458229.00
01/05/2017 15:15,2,0.162,ALERT,212.83,303.28,60.012,1483647303,"201051344000594","219011344069620",19.72,-8.00,0,299.97,337.24,3.2,1.2,0.000,612790.4,612790.4,18880,0,0,0,L,1122011218,0,121.55,122.01,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647354,1458230.00
01/05/2017 15:15,2,0.150,ACTIVE,212.83,301.47,59.991,1483647303,"201051344001203","219011344069620",18.27,-8.50,0,299.37,328.22,2.8,0.8,0.000,606062.5,606062.5,18998,0,0,0,L,1122011218,0,122.68,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647355,1458231.00
01/05/2017 15:15,2,0.016,ALERT,212.38,300.57,60.002,1483647303,"274151322000054","219011344069620",32.42,-5.50,0,298.17,312.89,0.0,0.0,0.000,841594.5,841594.5,18822,0,0,0,L,1151911521,0,122.01,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1483647357,1458232.00
01/05/2017 15:15,2,0.072,ALERT,213.51,302.07,60.007,1483647303,"201051344000867","219011344069620",32.68,-8.50,0,298.77,315.30,2.5,0.5,0.000,599253.1,599253.1,18966,0,0,0,L,1122011218,0,122.01,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1483647359,1458233.00
01/05/2017 15:15,2,0.242,ALERT,212.61,331.23,60.023,1483647303,"201051344001093","219011344069620",25.60,-6.50,0,299.97,342.95,6.3,4.2,0.000,602962.8,602962.8,18903,0,0,0,L,1122011218,0,122.01,121.78,0002,-8,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647360,1458234.00
01/05/2017 15:15,2,0.156,ACTIVE,213.06,339.34,60.007,1483647303,"201051344000900","219011344069620",25.66,-8.50,0,332.13,346.26,4.1,2.0,0.009,617366.1,617366.1,18676,0,0,0,L,1122011218,0,122.01,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647361,1458235.00
01/05/2017 15:15,2,0.236,ACTIVE,213.51,338.74,60.012,1483647303,"201051344000648","219011344069620",28.86,-9.00,0,330.33,355.88,6.9,4.8,0.004,606351.0,606351.0,18666,0,0,0,L,1122011218,0,121.55,122.68,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647362,1458236.00
01/05/2017 15:15,2,0.467,ACTIVE,213.29,339.65,59.991,1483647303,"201051344000569","219011344069620",23.76,-7.00,0,333.63,348.96,11.3,8.9,0.053,618699.7,618699.7,18597,0,0,0,L,1122011218,0,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647363,1458237.00
01/05/2017 15:15,2,0.203,ACTIVE,213.29,338.14,59.991,1483647303,"201051344000983","219011344069620",28.37,-7.00,0,331.83,361.29,5.8,3.7,0.009,609628.8,609628.8,18826,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647364,1458238.00
01/05/2017 15:15,2,0.133,ALERT,213.51,303.28,59.975,1483647303,"201051344001158","219011344069620",19.16,-9.00,0,299.67,338.44,2.6,0.6,0.000,600085.6,600085.6,18897,0,0,0,L,1122011218,0,121.78,122.23,0002,-9,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647366,1458239.00
01/05/2017 15:15,2,0.275,ACTIVE,213.96,340.55,59.986,1483647303,"201051344000576","219011344069620",29.64,-8.00,0,333.93,378.12,8.3,6.1,0.013,609563.1,609563.1,18709,0,0,0,L,1122011218,0,122.23,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483647367,1458240.00
01/05/2017 15:15,2,0.029,ALERT,212.38,299.67,59.970,1483647303,"274151322000087","219011344069620",30.49,-6.00,0,296.96,301.47,0.0,0.0,0.000,813302.8,813302.8,19008,0,0,0,L,1151911521,0,122.01,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1483647368,1458241.00
01/05/2017 15:30,2,0.225,ALERT,213.51,339.04,59.986,1483648203,"201051344000645","219011344069620",25.19,-8.00,0,300.27,343.85,5.8,3.6,0.004,608585.8,608585.8,18688,0,0,0,L,1122011218,0,122.23,122.23,0002,-11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648206,1458242.00
01/05/2017 15:30,2,0.055,ACTIVE_NO_POWER,211.93,298.77,59.975,1483648203,"274151322000085","219011344069620",18.55,-4.00,0,297.57,302.37,1.1,0.0,0.000,840371.2,840371.2,18829,0,0,0,L,1151911521,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648207,1458243.00
01/05/2017 15:30,2,0.086,ALERT,213.51,302.07,59.996,1483648203,"201051344000633","219011344069620",32.38,-9.00,0,298.77,316.20,2.9,0.8,0.000,599047.6,599047.6,18943,0,0,0,L,1122011218,0,122.01,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483648209,1458244.00
01/05/2017 15:30,2,0.109,ALERT,213.06,302.37,59.986,1483648203,"201051344000469","219011344069620",33.38,-11.00,0,298.77,324.32,3.7,1.7,0.000,601999.2,601999.2,18930,0,0,0,L,1122011218,0,121.10,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483648211,1458245.00
01/05/2017 15:30,2,0.053,ALERT,211.93,300.87,59.965,1483648203,"201051344000646","219011344069620",31.69,-8.50,0,298.77,309.89,1.7,0.0,0.000,598859.2,598859.2,18913,0,0,0,L,1122011218,0,122.01,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483648213,1458246.00
01/05/2017 15:30,2,0.043,ALERT,211.93,299.97,59.975,1483648203,"274151322000052","219011344069620",30.75,-7.00,0,297.26,302.98,0.0,0.0,0.000,867848.9,867848.9,18591,0,0,0,L,1151911521,0,121.33,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483648214,1458247.00
01/05/2017 15:30,2,0.057,ALERT,212.38,300.87,59.986,1483648203,"201051344000585","219011344069620",32.34,-8.00,0,298.77,315.60,1.9,0.0,0.000,609481.5,609481.5,18971,0,0,0,L,1122011218,0,121.33,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483648216,1458248.00
01/05/2017 15:30,2,0.205,ACTIVE,212.16,301.47,59.949,1483648203,"201051344001230","219011344069620",19.24,-8.00,0,299.97,306.28,4.0,2.0,0.000,602064.9,602064.9,18828,0,0,0,L,1122011218,0,122.01,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648217,1458249.00
01/05/2017 15:30,2,0.094,ALERT,212.61,302.07,59.954,1483648203,"201051344000582","219011344069620",33.02,-10.00,0,299.97,318.91,3.2,1.1,0.000,594162.5,594162.5,18943,0,0,0,L,1122011218,0,122.01,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1483648219,1458250.00
01/05/2017 15:30,2,0.104,ALERT,211.70,300.57,59.959,1483648203,"201051344000955","219011344069620",32.08,-8.50,0,299.07,314.10,3.4,1.3,0.000,609322.6,609322.6,18902,0,0,0,L,1122011218,0,121.33,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483648221,1458251.00
01/05/2017 15:30,2,0.000,ALERT,212.16,299.37,59.970,1483648203,"274151322000094","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,714916.5,714916.5,19265,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483648222,1458252.00
01/05/2017 15:30,2,0.225,ACTIVE,213.06,303.58,59.959,1483648203,"201051344000579","219011344069620",19.12,-8.00,0,300.87,305.38,4.4,2.3,0.000,617261.6,617261.6,18844,0,0,0,L,1122011218,0,121.55,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648223,1458253.00
01/05/2017 15:30,2,0.119,ALERT,211.93,301.17,59.991,1483648203,"201051344000890","219011344069620",32.88,-8.00,0,299.67,314.40,4.0,1.9,0.000,606137.1,606137.1,18972,0,0,0,L,1122011218,0,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1483648225,1458254.00
01/05/2017 15:30,2,0.109,ALERT,212.16,300.87,59.986,1483648203,"201051344000438","219011344069620",32.50,-9.00,0,299.37,314.40,3.6,1.6,0.000,607439.6,607439.6,18983,0,0,0,L,1122011218,0,122.01,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483648227,1458255.00
01/05/2017 15:30,2,0.156,ALERT,212.38,300.87,59.975,1483648203,"201051344000417","219011344069620",31.37,-8.50,0,298.47,309.29,5.0,2.9,0.000,592683.3,592683.3,19098,0,0,0,L,1122011218,0,121.78,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483648229,1458256.00
01/05/2017 15:30,2,0.018,ALERT,212.38,301.17,59.975,1483648203,"274151322000083","219011344069620",31.07,-8.00,0,297.87,307.18,0.0,0.0,0.000,859291.4,859291.4,18625,0,0,0,L,1151911521,0,121.55,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483648231,1458257.00
01/05/2017 15:30,2,0.018,ALERT,213.06,300.87,59.981,1483648203,"274151322000076","219011344069620",30.02,-7.00,0,297.57,302.98,0.0,0.0,0.000,917273.8,917273.8,18717,0,0,0,L,1151911521,0,122.01,122.91,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483648232,1458258.00
01/05/2017 15:30,2,0.068,ALERT,213.06,303.28,60.034,1483648203,"201051344000868","219011344069620",32.90,-10.00,0,301.17,319.21,2.4,0.3,0.000,600326.7,600326.7,18934,0,0,0,L,1122011218,0,121.55,122.46,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1483648234,1458259.00
01/05/2017 15:30,2,0.012,ALERT,212.16,300.87,59.981,1483648203,"274151322000095","219011344069620",29.50,-9.00,0,298.77,303.58,0.0,0.0,0.000,908218.0,908218.0,18766,0,0,0,L,1151911521,0,121.78,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483648236,1458260.00
01/05/2017 15:30,2,0.133,ACTIVE,212.83,302.37,59.970,1483648203,"201051344000988","219011344069620",16.34,-9.00,0,298.17,304.48,2.2,0.2,0.000,564543.7,564543.7,18975,0,0,0,L,1122011218,0,121.33,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648237,1458261.00
01/05/2017 15:30,2,0.078,ALERT,211.93,299.97,59.986,1483648203,"201051344001025","219011344069620",32.88,-9.00,0,298.47,314.40,2.6,0.6,0.000,607655.2,607655.2,19002,0,0,0,L,1122011218,0,121.55,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1483648239,1458262.00
01/05/2017 15:30,2,0.217,ALERT,213.06,337.84,60.002,1483648203,"201051344000458","219011344069620",27.21,-6.00,0,301.17,343.25,6.0,3.9,0.000,608723.9,608723.9,18828,0,0,0,L,1122011218,0,122.01,122.01,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648241,1458263.00
01/05/2017 15:30,2,0.346,ACTIVE,213.74,340.85,59.986,1483648203,"201051344000853","219011344069620",23.60,-8.00,0,335.14,346.56,8.3,6.1,0.031,608448.2,608448.2,18747,0,0,0,L,1122011218,0,122.23,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648242,1458264.00
01/05/2017 15:30,2,0.162,ACTIVE,212.61,301.47,59.986,1483648203,"201051344000685","219011344069620",16.86,-8.50,0,299.07,303.88,2.8,0.7,0.000,606461.8,606461.8,18905,0,0,0,L,1122011218,0,122.68,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648242,1458265.00
01/05/2017 15:30,2,0.162,ACTIVE,212.38,300.87,60.002,1483648203,"201051344000917","219011344069620",22.32,-7.00,0,297.87,304.78,3.7,1.7,0.000,603561.2,603561.2,18911,0,0,0,L,1122011218,0,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648243,1458266.00
01/05/2017 15:30,2,0.137,ACTIVE,212.61,301.47,59.970,1483648203,"201051344001145","219011344069620",21.61,-8.50,0,299.97,303.88,3.0,1.0,0.000,609307.5,609307.5,18774,0,0,0,L,1122011218,0,122.01,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648244,1458267.00
01/05/2017 15:30,2,0.191,ACTIVE,212.38,300.57,59.959,1483648203,"201051344000651","219011344069620",16.48,-11.00,0,298.47,303.28,3.2,1.2,0.000,602206.7,602206.7,18949,0,0,0,L,1122011218,0,122.23,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648245,1458268.00
01/05/2017 15:30,2,0.008,ALERT,211.93,299.67,59.975,1483648203,"274151322000088","219011344069620",28.11,-6.50,0,297.26,302.07,0.0,0.0,0.000,825359.9,825359.9,18742,0,0,0,L,1151911521,0,122.01,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483648247,1458269.00
01/05/2017 15:30,2,0.000,ALERT,213.06,299.37,59.986,1483648203,"274151322000068","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,715943.8,715943.8,19150,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483648249,1458270.00
01/05/2017 15:30,2,0.047,ALERT,211.70,300.87,59.996,1483648203,"201051344001135","219011344069620",32.18,-8.50,0,298.77,318.91,1.6,0.0,0.000,597866.1,597866.1,18994,0,0,0,L,1122011218,0,121.55,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483648251,1458271.00
01/05/2017 15:30,2,0.158,ACTIVE,212.61,303.28,59.975,1483648203,"201051344000594","219011344069620",17.87,-8.50,0,299.67,305.38,2.9,0.9,0.000,612790.7,612790.7,18882,0,0,0,L,1122011218,0,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648252,1458272.00
01/05/2017 15:30,2,0.141,ACTIVE,212.16,300.87,59.975,1483648203,"201051344001203","219011344069620",16.32,-10.00,0,299.07,305.38,2.4,0.3,0.000,606062.7,606062.7,18999,0,0,0,L,1122011218,0,122.46,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648253,1458273.00
01/05/2017 15:30,2,0.016,ALERT,211.93,300.87,59.986,1483648203,"274151322000054","219011344069620",32.20,-6.00,0,297.26,313.50,0.0,0.0,0.000,841594.5,841594.5,18824,0,0,0,L,1151911521,0,121.78,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483648255,1458274.00
01/05/2017 15:30,2,0.072,ALERT,213.29,302.37,59.996,1483648203,"201051344000867","219011344069620",32.40,-9.00,0,299.37,315.90,2.4,0.4,0.000,599253.2,599253.2,18968,0,0,0,L,1122011218,0,122.01,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483648256,1458275.00
01/05/2017 15:30,2,0.240,ALERT,212.16,301.47,59.981,1483648203,"201051344001093","219011344069620",22.86,-6.50,0,299.07,337.84,5.6,3.5,0.000,602963.8,602963.8,18905,0,0,0,L,1122011218,0,121.78,121.55,0002,-8,0,0,0,0,0,0,11,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648258,1458276.00
01/05/2017 15:30,2,0.150,ALERT,212.83,338.44,60.023,1483648203,"201051344000900","219011344069620",25.19,-9.00,0,299.97,342.05,3.9,1.8,0.009,617366.6,617366.6,18677,0,0,0,L,1122011218,0,121.55,122.01,0002,-11,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648260,1458277.00
01/05/2017 15:30,2,0.225,ALERT,213.06,337.84,59.991,1483648203,"201051344000648","219011344069620",28.15,-10.00,0,300.27,343.55,6.4,4.3,0.004,606352.2,606352.2,18667,0,0,0,L,1122011218,0,121.10,122.23,0002,-12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648262,1458278.00
01/05/2017 15:30,2,0.430,ACTIVE,212.83,338.74,59.991,1483648203,"201051344000569","219011344069620",23.80,-7.00,0,333.93,346.26,10.4,8.1,0.049,618701.9,618701.9,18598,0,0,0,L,1122011218,0,120.88,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648263,1458279.00
01/05/2017 15:30,2,0.188,ACTIVE,212.83,338.14,59.996,1483648203,"201051344000983","219011344069620",28.75,-8.00,0,312.29,358.28,5.5,3.4,0.009,609629.7,609629.7,18827,0,0,0,L,1122011218,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648264,1458280.00
01/05/2017 15:30,2,0.127,ACTIVE,212.83,302.37,59.981,1483648203,"201051344001158","219011344069620",17.33,-10.00,0,299.97,304.78,2.2,0.2,0.000,600085.7,600085.7,18899,0,0,0,L,1122011218,0,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648264,1458281.00
01/05/2017 15:30,2,0.266,ACTIVE,213.29,339.95,59.986,1483648203,"201051344000576","219011344069620",29.06,-8.50,0,329.43,350.17,7.8,5.7,0.013,609564.6,609564.6,18710,0,0,0,L,1122011218,0,121.78,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483648265,1458282.00
01/05/2017 15:30,2,0.029,ALERT,211.48,298.47,59.954,1483648203,"274151322000087","219011344069620",30.14,-6.00,0,296.66,301.77,0.0,0.0,0.000,813302.8,813302.8,19010,0,0,0,L,1151911521,0,121.33,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483648268,1458283.00
01/05/2017 15:45,2,0.219,ACTIVE,213.74,330.63,60.002,1483649103,"201051344000645","219011344069620",24.35,-8.00,0,299.97,343.85,5.4,3.3,0.000,608586.8,608586.8,18690,0,0,0,L,1122011218,0,122.01,122.68,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483649104,1458284.00
01/05/2017 15:45,2,0.053,ACTIVE_NO_POWER,211.93,298.77,59.954,1483649103,"274151322000085","219011344069620",16.64,-5.50,0,297.26,302.07,0.9,0.0,0.000,840371.2,840371.2,18830,0,0,0,L,1151911521,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483649105,1458285.00
01/05/2017 15:45,2,0.086,ALERT,213.74,302.37,59.970,1483649103,"201051344000633","219011344069620",32.12,-10.00,0,298.17,316.80,2.8,0.8,0.000,599047.8,599047.8,18945,0,0,0,L,1122011218,0,122.01,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1483649107,1458286.00
01/05/2017 15:45,2,0.109,ALERT,213.51,303.28,59.965,1483649103,"201051344000469","219011344069620",33.12,-11.50,0,299.07,324.32,3.7,1.7,0.000,601999.6,601999.6,18932,0,0,0,L,1122011218,0,121.33,122.91,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483649108,1458287.00
01/05/2017 15:45,2,0.053,ALERT,212.16,301.47,59.975,1483649103,"201051344000646","219011344069620",31.37,-9.00,0,297.26,313.80,1.7,0.0,0.000,598859.2,598859.2,18915,0,0,0,L,1122011218,0,122.23,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483649110,1458288.00
01/05/2017 15:45,2,0.043,ALERT,211.48,298.77,59.959,1483649103,"274151322000052","219011344069620",30.36,-8.00,0,296.96,302.37,0.0,0.0,0.000,867848.9,867848.9,18593,0,0,0,L,1151911521,0,121.10,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483649112,1458289.00
01/05/2017 15:45,2,0.057,ALERT,212.38,301.47,59.975,1483649103,"201051344000585","219011344069620",32.08,-8.50,0,297.26,318.61,1.9,0.0,0.000,609481.5,609481.5,18973,0,0,0,L,1122011218,0,121.78,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483649114,1458290.00
01/05/2017 15:45,2,0.201,ALERT,212.38,301.77,59.965,1483649103,"201051344001230","219011344069620",18.41,-8.50,0,299.37,336.04,3.7,1.7,0.000,602065.4,602065.4,18829,0,0,0,L,1122011218,0,122.46,121.10,0002,-11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483649116,1458291.00
01/05/2017 15:45,2,0.092,ALERT,212.83,302.37,59.959,1483649103,"201051344000582","219011344069620",32.78,-10.00,0,298.77,319.21,3.1,1.1,0.000,594162.7,594162.7,18945,0,0,0,L,1122011218,0,122.23,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1483649117,1458292.00
01/05/2017 15:45,2,0.102,ALERT,212.16,301.47,59.970,1483649103,"201051344000955","219011344069620",31.81,-8.50,0,297.87,314.40,3.3,1.3,0.000,609322.9,609322.9,18904,0,0,0,L,1122011218,0,121.78,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483649119,1458293.00
01/05/2017 15:45,2,0.000,ALERT,211.70,298.17,59.965,1483649103,"274151322000094","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,714916.5,714916.5,19267,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483649121,1458294.00
01/05/2017 15:45,2,0.193,ACTIVE,213.29,302.98,59.975,1483649103,"201051344000579","219011344069620",20.73,-8.50,0,301.17,319.21,4.1,2.0,0.000,617262.2,617262.2,18845,0,0,0,L,1122011218,0,121.33,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483649122,1458295.00
01/05/2017 15:45,2,0.121,ALERT,211.93,301.77,59.959,1483649103,"201051344000890","219011344069620",32.60,-8.00,0,298.47,315.60,4.0,2.0,0.000,606137.4,606137.4,18974,0,0,0,L,1122011218,0,122.23,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1483649124,1458296.00
01/05/2017 15:45,2,0.111,ALERT,212.38,301.17,59.944,1483649103,"201051344000438","219011344069620",32.18,-9.00,0,298.17,317.70,3.6,1.6,0.000,607439.9,607439.9,18985,0,0,0,L,1122011218,0,122.23,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1483649126,1458297.00
01/05/2017 15:45,2,0.156,ALERT,212.61,301.17,59.970,1483649103,"201051344000417","219011344069620",30.99,-8.50,0,297.26,310.49,4.9,2.8,0.000,592684.0,592684.0,19100,0,0,0,L,1122011218,0,122.01,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483649127,1458298.00
01/05/2017 15:45,2,0.020,ALERT,211.70,299.07,59.959,1483649103,"274151322000083","219011344069620",30.61,-8.00,0,297.26,308.09,0.0,0.0,0.000,859291.4,859291.4,18627,0,0,0,L,1151911521,0,121.10,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483649129,1458299.00
01/05/2017 15:45,2,0.000,ALERT,212.61,299.07,59.970,1483649103,"274151322000076","219011344069620",0.00,-8.00,0,297.26,302.68,0.0,0.0,0.000,917273.8,917273.8,18719,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483649131,1458300.00
01/05/2017 15:45,2,0.072,ALERT,213.29,303.28,59.981,1483649103,"201051344000868","219011344069620",32.58,-10.00,0,300.57,319.51,2.4,0.4,0.000,600326.8,600326.8,18936,0,0,0,L,1122011218,0,121.55,122.68,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1483649133,1458301.00
01/05/2017 15:45,2,0.000,ALERT,211.70,299.67,59.970,1483649103,"274151322000095","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,908218.0,908218.0,18768,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483649135,1458302.00
01/05/2017 15:45,2,0.074,ALERT,213.29,302.37,59.938,1483649103,"201051344000988","219011344069620",33.36,-9.00,0,297.87,320.11,2.5,0.5,0.000,564543.8,564543.8,18976,0,0,0,L,1122011218,0,121.33,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1483649137,1458303.00
01/05/2017 15:45,2,0.080,ALERT,211.93,300.27,59.975,1483649103,"201051344001025","219011344069620",32.58,-10.00,0,297.57,314.10,2.7,0.7,0.000,607655.3,607655.3,19004,0,0,0,L,1122011218,0,121.78,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1483649139,1458304.00
01/05/2017 15:45,2,0.205,ALERT,213.06,302.37,59.949,1483649103,"201051344000458","219011344069620",23.99,-6.00,0,300.27,343.55,5.0,2.9,0.000,608725.0,608725.0,18830,0,0,0,L,1122011218,0,121.55,122.23,0002,-10,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483649140,1458305.00
01/05/2017 15:45,2,0.318,ACTIVE,213.96,339.95,59.975,1483649103,"201051344000853","219011344069620",23.52,-8.50,0,334.24,345.66,7.6,5.4,0.022,608449.9,608449.9,18748,0,0,0,L,1122011218,0,122.23,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483649141,1458306.00
01/05/2017 15:45,2,0.088,ALERT,212.83,301.17,59.986,1483649103,"201051344000685","219011344069620",32.68,-8.50,0,297.87,313.80,3.0,0.9,0.000,606462.0,606462.0,18906,0,0,0,L,1122011218,0,122.91,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1483649143,1458307.00
01/05/2017 15:45,2,0.160,ACTIVE,212.61,301.17,59.996,1483649103,"201051344000917","219011344069620",21.85,-8.00,0,296.66,302.98,3.6,1.5,0.000,603561.6,603561.6,18912,0,0,0,L,1122011218,0,122.01,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483649144,1458308.00
01/05/2017 15:45,2,0.135,ACTIVE,212.61,301.77,59.970,1483649103,"201051344001145","219011344069620",20.75,-8.50,0,298.77,303.58,2.9,0.8,0.000,609307.8,609307.8,18775,0,0,0,L,1122011218,0,122.23,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483649145,1458309.00
01/05/2017 15:45,2,0.105,ALERT,212.38,300.87,59.986,1483649103,"201051344000651","219011344069620",32.40,-11.00,0,297.57,314.10,3.5,1.5,0.000,602207.1,602207.1,18950,0,0,0,L,1122011218,0,122.46,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1483649147,1458310.00
01/05/2017 15:45,2,0.010,ALERT,211.25,298.47,59.970,1483649103,"274151322000088","219011344069620",27.33,-6.50,0,296.66,301.77,0.0,0.0,0.000,825359.9,825359.9,18744,0,0,0,L,1151911521,0,121.78,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483649149,1458311.00
01/05/2017 15:45,2,0.000,ALERT,212.38,298.47,59.975,1483649103,"274151322000068","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,715943.8,715943.8,19152,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483649150,1458312.00
01/05/2017 15:45,2,0.047,ALERT,212.16,301.47,59.991,1483649103,"201051344001135","219011344069620",31.81,-9.00,0,297.57,319.21,1.6,0.0,0.000,597866.1,597866.1,18996,0,0,0,L,1122011218,0,122.01,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483649152,1458313.00
01/05/2017 15:45,2,0.150,ACTIVE,212.83,302.98,59.986,1483649103,"201051344000594","219011344069620",13.74,-8.50,0,300.27,304.78,2.1,0.1,0.000,612791.0,612791.0,18883,0,0,0,L,1122011218,0,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483649153,1458314.00
01/05/2017 15:45,2,0.066,ALERT,212.61,301.47,59.986,1483649103,"201051344001203","219011344069620",32.40,-9.00,0,298.17,314.70,2.2,0.2,0.000,606062.9,606062.9,19000,0,0,0,L,1122011218,0,122.68,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1483649155,1458315.00
01/05/2017 15:45,2,0.016,ALERT,211.70,299.07,59.965,1483649103,"274151322000054","219011344069620",31.89,-6.50,0,297.26,313.20,0.0,0.0,0.000,841594.5,841594.5,18826,0,0,0,L,1151911521,0,121.55,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483649157,1458316.00
01/05/2017 15:45,2,0.072,ALERT,213.51,301.77,59.986,1483649103,"201051344000867","219011344069620",31.99,-9.00,0,299.37,317.10,2.4,0.4,0.000,599253.3,599253.3,18970,0,0,0,L,1122011218,0,122.01,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483649158,1458317.00
01/05/2017 15:45,2,0.236,ALERT,212.16,301.17,59.991,1483649103,"201051344001093","219011344069620",21.77,-7.00,0,299.37,349.56,5.2,3.1,0.000,602964.8,602964.8,18907,0,0,0,L,1122011218,0,122.01,121.33,0002,-8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483649160,1458318.00
01/05/2017 15:45,2,0.143,ACTIVE,213.29,339.04,59.986,1483649103,"201051344000900","219011344069620",24.29,-9.00,0,299.67,342.05,3.5,1.5,0.004,617367.2,617367.2,18679,0,0,0,L,1122011218,0,121.78,122.23,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483649161,1458319.00
01/05/2017 15:45,2,0.215,ACTIVE,213.51,338.74,59.975,1483649103,"201051344000648","219011344069620",27.23,-10.00,0,299.07,343.85,5.9,3.8,0.004,606353.3,606353.3,18669,0,0,0,L,1122011218,0,121.33,122.46,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483649162,1458320.00
01/05/2017 15:45,2,0.400,ACTIVE,213.51,339.34,59.996,1483649103,"201051344000569","219011344069620",23.10,-8.00,0,333.03,345.66,9.4,7.1,0.035,618704.1,618704.1,18599,0,0,0,L,1122011218,0,121.33,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483649163,1458321.00
01/05/2017 15:45,2,0.174,ALERT,213.51,338.44,59.970,1483649103,"201051344000983","219011344069620",27.97,-8.00,0,300.27,349.56,4.9,2.8,0.004,609630.6,609630.6,18828,0,0,0,L,1122011218,0,121.78,122.23,0002,-9,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483649165,1458322.00
01/05/2017 15:45,2,0.043,ALERT,213.29,302.68,59.944,1483649103,"201051344001158","219011344069620",33.44,-11.00,0,299.37,319.21,1.5,0.0,0.000,600085.8,600085.8,18900,0,0,0,L,1122011218,0,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1483649167,1458323.00
01/05/2017 15:45,2,0.250,ACTIVE,213.96,340.25,59.975,1483649103,"201051344000576","219011344069620",28.35,-9.00,0,311.69,360.69,7.2,5.0,0.009,609566.1,609566.1,18711,0,0,0,L,1122011218,0,122.01,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483649168,1458324.00
01/05/2017 15:45,2,0.029,ALERT,211.70,298.17,59.928,1483649103,"274151322000087","219011344069620",29.52,-6.50,0,296.06,300.87,0.0,0.0,0.000,813302.8,813302.8,19012,0,0,0,L,1151911521,0,121.78,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483649169,1458325.00
01/05/2017 16:00,2,0.193,ALERT,213.29,301.77,59.954,1483650003,"201051344000645","219011344069620",20.77,-8.00,0,300.27,342.35,4.1,2.0,0.000,608587.5,608587.5,18691,0,0,0,L,1122011218,0,122.01,122.23,0002,-11,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650005,1458326.00
01/05/2017 16:00,2,0.018,ALERT,211.70,298.17,59.970,1483650003,"274151322000085","219011344069620",31.75,-5.50,0,296.06,312.59,0.0,0.0,0.000,840371.2,840371.2,18831,0,0,0,L,1151911521,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1483650007,1458327.00
01/05/2017 16:00,2,0.086,ALERT,213.74,301.47,59.981,1483650003,"201051344000633","219011344069620",30.81,-10.00,0,298.77,316.50,2.7,0.7,0.000,599047.9,599047.9,18947,0,0,0,L,1122011218,0,122.23,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650009,1458328.00
01/05/2017 16:00,2,0.111,ALERT,213.06,301.77,59.975,1483650003,"201051344000469","219011344069620",31.91,-11.50,0,299.37,324.02,3.6,1.6,0.000,602000.0,602000.0,18934,0,0,0,L,1122011218,0,121.10,122.68,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650011,1458329.00
01/05/2017 16:00,2,0.051,ALERT,211.93,300.57,59.981,1483650003,"201051344000646","219011344069620",29.48,-9.00,0,298.17,310.19,1.6,0.0,0.000,598859.2,598859.2,18917,0,0,0,L,1122011218,0,122.23,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650012,1458330.00
01/05/2017 16:00,2,0.000,ALERT,211.25,298.77,59.933,1483650003,"274151322000052","219011344069620",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,867848.9,867848.9,18595,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650014,1458331.00
01/05/2017 16:00,2,0.057,ALERT,212.16,300.57,59.981,1483650003,"201051344000585","219011344069620",30.71,-8.50,0,298.17,314.70,1.8,0.0,0.000,609481.5,609481.5,18975,0,0,0,L,1122011218,0,121.55,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650016,1458332.00
01/05/2017 16:00,2,0.145,ACTIVE,212.16,301.17,59.981,1483650003,"201051344001230","219011344069620",16.70,-8.50,0,299.07,303.28,2.5,0.5,0.000,602065.8,602065.8,18831,0,0,0,L,1122011218,0,122.23,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650017,1458333.00
01/05/2017 16:00,2,0.094,ALERT,212.61,301.47,59.991,1483650003,"201051344000582","219011344069620",31.57,-10.00,0,299.37,319.51,2.8,0.8,0.000,594163.0,594163.0,18947,0,0,0,L,1122011218,0,122.01,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650019,1458334.00
01/05/2017 16:00,2,0.102,ALERT,211.93,300.57,60.012,1483650003,"201051344000955","219011344069620",30.20,-9.00,0,298.77,309.89,3.2,1.1,0.000,609323.2,609323.2,18906,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650020,1458335.00
01/05/2017 16:00,2,0.000,ALERT,211.48,298.17,59.970,1483650003,"274151322000094","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,714916.5,714916.5,19269,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483650022,1458336.00
01/05/2017 16:00,2,0.098,ALERT,213.06,302.07,59.981,1483650003,"201051344000579","219011344069620",34.01,-8.50,0,301.17,321.01,3.4,1.4,0.000,617262.7,617262.7,18846,0,0,0,L,1122011218,0,121.33,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1483650024,1458337.00
01/05/2017 16:00,2,0.119,ALERT,211.93,301.17,59.975,1483650003,"201051344000890","219011344069620",31.31,-8.50,0,299.07,318.61,3.8,1.8,0.000,606137.8,606137.8,18976,0,0,0,L,1122011218,0,122.01,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650026,1458338.00
01/05/2017 16:00,2,0.111,ALERT,212.38,300.57,59.986,1483650003,"201051344000438","219011344069620",30.59,-9.00,0,298.77,314.40,3.5,1.5,0.000,607440.3,607440.3,18987,0,0,0,L,1122011218,0,122.23,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650028,1458339.00
01/05/2017 16:00,2,0.000,ALERT,212.61,300.27,59.975,1483650003,"201051344000417","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,592684.7,592684.7,19102,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650029,1458340.00
01/05/2017 16:00,2,0.000,ALERT,211.70,298.77,60.007,1483650003,"274151322000083","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,859291.4,859291.4,18629,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650031,1458341.00
01/05/2017 16:00,2,0.000,ALERT,212.16,298.77,60.007,1483650003,"274151322000076","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,917273.8,917273.8,18721,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1483650033,1458342.00
01/05/2017 16:00,2,0.068,ALERT,213.06,302.37,59.986,1483650003,"201051344000868","219011344069620",31.37,-10.00,0,300.87,319.51,2.2,0.2,0.000,600326.9,600326.9,18938,0,0,0,L,1122011218,0,121.33,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650035,1458343.00
01/05/2017 16:00,2,0.000,ALERT,211.25,299.37,59.986,1483650003,"274151322000095","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,908218.0,908218.0,18770,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1483650037,1458344.00
01/05/2017 16:00,2,0.074,ALERT,212.61,301.17,59.944,1483650003,"201051344000988","219011344069620",32.36,-9.00,0,297.87,320.71,2.5,0.5,0.000,564543.9,564543.9,18978,0,0,0,L,1122011218,0,121.10,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650039,1458345.00
01/05/2017 16:00,2,0.080,ALERT,212.16,299.97,59.981,1483650003,"201051344001025","219011344069620",31.29,-10.00,0,297.87,317.40,2.6,0.6,0.000,607655.4,607655.4,19006,0,0,0,L,1122011218,0,121.55,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650040,1458346.00
01/05/2017 16:00,2,0.188,ALERT,212.83,301.47,59.986,1483650003,"201051344000458","219011344069620",21.57,-6.50,0,300.57,357.68,4.1,2.0,0.000,608725.7,608725.7,18832,0,0,0,L,1122011218,0,121.55,122.23,0002,-10,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650042,1458347.00
01/05/2017 16:00,2,0.254,ACTIVE,213.74,339.04,59.986,1483650003,"201051344000853","219011344069620",23.32,-8.50,0,334.24,344.76,6.0,3.9,0.004,608451.2,608451.2,18749,0,0,0,L,1122011218,0,122.01,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650043,1458348.00
01/05/2017 16:00,2,0.090,ALERT,212.61,300.87,59.996,1483650003,"201051344000685","219011344069620",31.33,-8.50,0,298.47,314.40,2.9,0.9,0.000,606462.2,606462.2,18908,0,0,0,L,1122011218,0,122.68,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650045,1458349.00
01/05/2017 16:00,2,0.145,ACTIVE,212.61,300.57,59.991,1483650003,"201051344000917","219011344069620",18.11,-7.00,0,296.66,302.37,2.7,0.6,0.000,603561.9,603561.9,18913,0,0,0,L,1122011218,0,122.01,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650046,1458350.00
01/05/2017 16:00,2,0.055,ALERT,212.38,300.57,59.991,1483650003,"201051344001145","219011344069620",32.94,-8.50,0,299.07,317.70,1.9,0.0,0.000,609307.9,609307.9,18776,0,0,0,L,1122011218,0,122.01,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1483650048,1458351.00
01/05/2017 16:00,2,0.107,ALERT,212.38,300.27,59.991,1483650003,"201051344000651","219011344069620",30.97,-11.00,0,298.17,313.80,3.4,1.4,0.000,602207.4,602207.4,18952,0,0,0,L,1122011218,0,122.46,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650050,1458352.00
01/05/2017 16:00,2,0.000,ALERT,211.03,297.57,59.996,1483650003,"274151322000088","219011344069620",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,825359.9,825359.9,18746,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1483650051,1458353.00
01/05/2017 16:00,2,0.000,ALERT,211.70,296.66,60.002,1483650003,"274151322000068","219011344069620",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,715943.8,715943.8,19154,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483650053,1458354.00
01/05/2017 16:00,2,0.000,ALERT,211.93,300.87,59.991,1483650003,"201051344001135","219011344069620",0.00,-9.00,0,298.77,309.29,0.0,0.0,0.000,597866.1,597866.1,18998,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650055,1458355.00
01/05/2017 16:00,2,0.092,ALERT,212.38,301.77,59.996,1483650003,"201051344000594","219011344069620",31.95,-9.00,0,299.97,318.91,3.0,1.0,0.000,612791.2,612791.2,18884,0,0,0,L,1122011218,0,121.10,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650057,1458356.00
01/05/2017 16:00,2,0.064,ALERT,212.38,300.57,59.991,1483650003,"201051344001203","219011344069620",30.81,-10.00,0,298.17,315.00,2.1,0.1,0.000,606062.9,606062.9,19002,0,0,0,L,1122011218,0,122.46,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650059,1458357.00
01/05/2017 16:00,2,0.000,ALERT,211.25,298.17,59.986,1483650003,"274151322000054","219011344069620",0.00,-7.00,0,295.76,308.09,0.0,0.0,0.000,841594.5,841594.5,18828,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650061,1458358.00
01/05/2017 16:00,2,0.072,ALERT,213.06,300.87,59.991,1483650003,"201051344000867","219011344069620",30.26,-9.00,0,299.37,315.60,2.2,0.2,0.000,599253.3,599253.3,18972,0,0,0,L,1122011218,0,121.78,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650062,1458359.00
01/05/2017 16:00,2,0.215,ACTIVE,212.16,300.57,59.996,1483650003,"201051344001093","219011344069620",14.45,-7.00,0,298.47,302.68,3.2,1.1,0.000,602965.4,602965.4,18909,0,0,0,L,1122011218,0,122.01,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650063,1458360.00
01/05/2017 16:00,2,0.088,ALERT,212.61,301.47,59.986,1483650003,"201051344000900","219011344069620",23.04,-9.00,0,300.27,341.15,2.1,0.1,0.000,617367.4,617367.4,18680,0,0,0,L,1122011218,0,121.55,122.01,0002,-11,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650065,1458361.00
01/05/2017 16:00,2,0.191,ALERT,212.83,300.87,60.002,1483650003,"201051344000648","219011344069620",21.81,-10.00,0,299.97,343.85,4.2,2.2,0.000,606354.2,606354.2,18670,0,0,0,L,1122011218,0,121.10,122.23,0002,-12,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650067,1458362.00
01/05/2017 16:00,2,0.291,ACTIVE,213.06,338.14,59.996,1483650003,"201051344000569","219011344069620",23.04,-8.00,0,333.93,345.06,6.9,4.7,0.018,618705.8,618705.8,18600,0,0,0,L,1122011218,0,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650068,1458363.00
01/05/2017 16:00,2,0.146,ALERT,213.06,302.07,59.991,1483650003,"201051344000983","219011344069620",22.72,-8.50,0,300.57,348.96,3.4,1.3,0.000,609631.2,609631.2,18830,0,0,0,L,1122011218,0,121.55,122.01,0002,-9,0,0,0,0,0,0,45,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650070,1458364.00
