ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 16:00,2,0.045,ALERT,213.06,301.47,59.991,1483650003,"201051344001158","219011344069620",32.30,-10.00,0,299.97,319.51,1.5,0.0,0.000,600085.8,600085.8,18902,0,0,0,L,1122011218,0,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650071,1458365.00
01/05/2017 16:00,2,0.211,ALERT,213.29,302.07,59.986,1483650003,"201051344000576","219011344069620",23.08,-8.50,0,301.17,343.85,4.9,2.8,0.000,609567.3,609567.3,18712,0,0,0,L,1122011218,0,121.78,122.01,0002,-12,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650073,1458366.00
01/05/2017 16:00,2,0.000,ALERT,211.48,297.57,59.975,1483650003,"274151322000087","219011344069620",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,813302.8,813302.8,19014,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650075,1458367.00
01/05/2017 16:15,2,0.139,ACTIVE,213.51,302.07,59.970,1483650903,"201051344000645","219011344069620",17.71,-8.50,0,298.77,303.28,2.5,0.5,0.000,608587.8,608587.8,18693,0,0,0,L,1122011218,0,121.78,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650905,1458368.00
01/05/2017 16:15,2,0.000,ALERT,211.48,298.17,59.959,1483650903,"274151322000085","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,840371.2,840371.2,18833,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650907,1458369.00
01/05/2017 16:15,2,0.000,ALERT,213.74,302.07,59.981,1483650903,"201051344000633","219011344069620",0.00,-10.00,0,296.96,303.28,0.0,0.0,0.000,599048.0,599048.0,18949,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1483650908,1458370.00
01/05/2017 16:15,2,0.000,ALERT,213.06,301.77,59.928,1483650903,"201051344000469","219011344069620",0.00,-11.00,0,297.57,308.09,0.0,0.0,0.000,602000.2,602000.2,18936,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650910,1458371.00
01/05/2017 16:15,2,0.000,ALERT,211.93,300.87,59.970,1483650903,"201051344000646","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,598859.2,598859.2,18919,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1483650912,1458372.00
01/05/2017 16:15,2,0.000,ALERT,211.25,299.07,59.965,1483650903,"274151322000052","219011344069620",0.00,-8.50,0,295.16,300.87,0.0,0.0,0.000,867848.9,867848.9,18597,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483650914,1458373.00
01/05/2017 16:15,2,0.000,ALERT,212.38,301.47,59.965,1483650903,"201051344000585","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,609481.5,609481.5,18977,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1483650916,1458374.00
01/05/2017 16:15,2,0.066,ALERT,212.16,301.47,59.954,1483650903,"201051344001230","219011344069620",31.51,-9.00,0,298.17,308.39,2.1,0.1,0.000,602065.8,602065.8,18832,0,0,0,L,1122011218,0,122.23,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650917,1458375.00
01/05/2017 16:15,2,0.000,ALERT,212.61,301.77,59.970,1483650903,"201051344000582","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,594163.1,594163.1,18949,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1483650919,1458376.00
01/05/2017 16:15,2,0.000,ALERT,211.70,300.87,59.965,1483650903,"201051344000955","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,609323.2,609323.2,18908,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1483650921,1458377.00
01/05/2017 16:15,2,0.000,ALERT,211.48,297.87,59.981,1483650903,"274151322000094","219011344069620",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,714916.5,714916.5,19271,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483650923,1458378.00
01/05/2017 16:15,2,0.096,ALERT,212.83,302.07,59.970,1483650903,"201051344000579","219011344069620",32.94,-8.50,0,299.07,323.11,3.2,1.2,0.000,617263.0,617263.0,18848,0,0,0,L,1122011218,0,121.33,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650925,1458379.00
01/05/2017 16:15,2,0.000,ALERT,211.93,301.47,60.018,1483650903,"201051344000890","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,606138.0,606138.0,18978,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1483650927,1458380.00
01/05/2017 16:15,2,0.000,ALERT,212.38,300.87,59.975,1483650903,"201051344000438","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,607440.3,607440.3,18989,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1483650928,1458381.00
01/05/2017 16:15,2,0.000,ALERT,212.38,300.27,59.970,1483650903,"201051344000417","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,592684.7,592684.7,19104,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483650930,1458382.00
01/05/2017 16:15,2,0.000,ALERT,211.48,299.07,59.975,1483650903,"274151322000083","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,859291.4,859291.4,18631,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483650932,1458383.00
01/05/2017 16:15,2,0.000,ALERT,212.16,299.07,59.938,1483650903,"274151322000076","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,917273.8,917273.8,18723,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483650934,1458384.00
01/05/2017 16:15,2,0.000,ALERT,212.83,302.37,59.970,1483650903,"201051344000868","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,600326.9,600326.9,18940,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650936,1458385.00
01/05/2017 16:15,2,0.000,ALERT,211.25,299.07,59.970,1483650903,"274151322000095","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,908218.0,908218.0,18772,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483650937,1458386.00
01/05/2017 16:15,2,0.000,ALERT,212.83,301.47,59.970,1483650903,"201051344000988","219011344069620",0.00,-9.00,0,296.06,316.20,0.0,0.0,0.000,564544.0,564544.0,18980,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650939,1458387.00
01/05/2017 16:15,2,0.000,ALERT,211.93,299.97,59.981,1483650903,"201051344001025","219011344069620",0.00,-10.00,0,296.96,303.28,0.0,0.0,0.000,607655.5,607655.5,19008,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1483650941,1458388.00
01/05/2017 16:15,2,0.164,ACTIVE,212.83,301.77,59.975,1483650903,"201051344000458","219011344069620",16.46,-7.00,0,299.07,304.18,2.8,0.7,0.000,608726.1,608726.1,18834,0,0,0,L,1122011218,0,121.55,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650942,1458389.00
01/05/2017 16:15,2,0.178,ALERT,213.51,301.77,59.975,1483650903,"201051344000853","219011344069620",23.00,-8.50,0,299.37,348.06,4.2,2.1,0.000,608452.0,608452.0,18750,0,0,0,L,1122011218,0,121.78,122.46,0002,-8,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650944,1458390.00
01/05/2017 16:15,2,0.000,ALERT,212.38,300.87,59.996,1483650903,"201051344000685","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,606462.4,606462.4,18910,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650946,1458391.00
01/05/2017 16:15,2,0.064,ALERT,212.38,300.57,59.986,1483650903,"201051344000917","219011344069620",32.32,-8.00,0,295.46,315.30,2.1,0.1,0.000,603562.0,603562.0,18914,0,0,0,L,1122011218,0,122.01,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1483650947,1458392.00
01/05/2017 16:15,2,0.055,ALERT,212.16,300.87,59.986,1483650903,"201051344001145","219011344069620",31.75,-9.00,0,298.17,317.70,1.8,0.0,0.000,609307.9,609307.9,18778,0,0,0,L,1122011218,0,122.01,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650949,1458393.00
01/05/2017 16:15,2,0.000,ALERT,211.70,299.67,59.975,1483650903,"201051344000651","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,602207.6,602207.6,18954,0,0,0,L,1122011218,0,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650951,1458394.00
01/05/2017 16:15,2,0.000,ALERT,210.57,298.17,59.970,1483650903,"274151322000088","219011344069620",0.00,-7.00,0,294.56,300.27,0.0,0.0,0.000,825359.9,825359.9,18748,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483650953,1458395.00
01/05/2017 16:15,2,0.000,ALERT,211.70,298.17,59.938,1483650903,"274151322000068","219011344069620",0.00,-7.00,0,294.56,299.67,0.0,0.0,0.000,715943.8,715943.8,19156,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483650955,1458396.00
01/05/2017 16:15,2,0.000,ALERT,211.25,299.37,59.970,1483650903,"201051344001135","219011344069620",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,597866.1,597866.1,19000,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483650956,1458397.00
01/05/2017 16:15,2,0.092,ALERT,212.38,301.77,59.928,1483650903,"201051344000594","219011344069620",30.42,-9.00,0,298.17,307.78,2.8,0.8,0.000,612791.4,612791.4,18886,0,0,0,L,1122011218,0,120.88,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650958,1458398.00
01/05/2017 16:15,2,0.000,ALERT,212.16,300.27,59.965,1483650903,"201051344001203","219011344069620",0.00,-10.00,0,297.57,304.18,0.0,0.0,0.000,606062.9,606062.9,19004,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650960,1458399.00
01/05/2017 16:15,2,0.000,ALERT,210.80,298.47,59.970,1483650903,"274151322000054","219011344069620",0.00,-6.50,0,295.16,300.57,0.0,0.0,0.000,841594.5,841594.5,18830,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483650962,1458400.00
01/05/2017 16:15,2,0.000,ALERT,213.06,300.87,59.965,1483650903,"201051344000867","219011344069620",0.00,-9.00,0,297.87,303.88,0.0,0.0,0.000,599253.3,599253.3,18974,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1483650964,1458401.00
01/05/2017 16:15,2,0.150,ALERT,212.16,300.87,59.981,1483650903,"201051344001093","219011344069620",31.61,-8.00,0,297.87,314.10,4.9,2.8,0.000,602966.1,602966.1,18910,0,0,0,L,1122011218,0,122.01,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650966,1458402.00
01/05/2017 16:15,2,0.082,ACTIVE_NO_POWER,212.61,301.77,59.938,1483650903,"201051344000900","219011344069620",17.89,-9.00,0,298.47,303.28,1.5,0.0,0.000,617367.4,617367.4,18682,0,0,0,L,1122011218,0,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650967,1458403.00
01/05/2017 16:15,2,0.172,ACTIVE,213.06,300.87,59.981,1483650903,"201051344000648","219011344069620",16.24,-11.00,0,298.17,303.28,2.8,0.8,0.000,606354.6,606354.6,18672,0,0,0,L,1122011218,0,120.88,122.68,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650968,1458404.00
01/05/2017 16:15,2,0.238,ACTIVE,213.06,337.54,59.975,1483650903,"201051344000569","219011344069620",22.90,-8.00,0,332.13,345.36,5.5,3.4,0.004,618706.7,618706.7,18601,0,0,0,L,1122011218,0,121.10,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650969,1458405.00
01/05/2017 16:15,2,0.129,ACTIVE,212.83,301.77,59.965,1483650903,"201051344000983","219011344069620",19.30,-8.50,0,299.07,303.88,2.5,0.5,0.000,609631.5,609631.5,18832,0,0,0,L,1122011218,0,121.10,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650970,1458406.00
01/05/2017 16:15,2,0.000,ALERT,213.06,301.47,59.965,1483650903,"201051344001158","219011344069620",0.00,-11.00,0,297.87,308.99,0.0,0.0,0.000,600085.8,600085.8,18904,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483650972,1458407.00
01/05/2017 16:15,2,0.184,ACTIVE,213.29,302.37,59.981,1483650903,"201051344000576","219011344069620",18.71,-9.00,0,299.07,303.58,3.5,1.5,0.000,609567.8,609567.8,18714,0,0,0,L,1122011218,0,121.55,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483650973,1458408.00
01/05/2017 16:15,2,0.000,ALERT,211.25,297.57,59.928,1483650903,"274151322000087","219011344069620",0.00,-7.00,0,293.96,299.37,0.0,0.0,0.000,813302.8,813302.8,19016,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483650974,1458409.00
01/05/2017 16:30,2,0.066,ALERT,213.29,301.77,59.965,1483651803,"201051344000645","219011344069620",31.53,-8.50,0,299.97,315.30,2.2,0.2,0.000,608587.8,608587.8,18694,0,0,0,L,1122011218,0,121.55,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483651805,1458410.00
01/05/2017 16:30,2,0.000,ALERT,211.25,298.17,59.965,1483651803,"274151322000085","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,840371.2,840371.2,18835,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651807,1458411.00
01/05/2017 16:30,2,0.000,ALERT,213.74,302.07,59.981,1483651803,"201051344000633","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,599048.0,599048.0,18951,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651809,1458412.00
01/05/2017 16:30,2,0.000,ALERT,213.06,301.47,59.970,1483651803,"201051344000469","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,602000.2,602000.2,18938,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651811,1458413.00
01/05/2017 16:30,2,0.000,ALERT,211.93,300.57,59.986,1483651803,"201051344000646","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,598859.2,598859.2,18921,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651812,1458414.00
01/05/2017 16:30,2,0.000,ALERT,211.03,298.47,59.959,1483651803,"274151322000052","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,867848.9,867848.9,18599,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651814,1458415.00
01/05/2017 16:30,2,0.000,ALERT,211.93,300.57,59.991,1483651803,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,609481.5,609481.5,18979,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651816,1458416.00
01/05/2017 16:30,2,0.000,ALERT,211.93,301.17,59.970,1483651803,"201051344001230","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,602065.8,602065.8,18834,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483651818,1458417.00
01/05/2017 16:30,2,0.000,ALERT,212.61,301.77,59.975,1483651803,"201051344000582","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,594163.1,594163.1,18951,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651819,1458418.00
01/05/2017 16:30,2,0.000,ALERT,211.48,300.57,59.975,1483651803,"201051344000955","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,609323.2,609323.2,18910,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483651821,1458419.00
01/05/2017 16:30,2,0.000,ALERT,211.25,297.57,59.959,1483651803,"274151322000094","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,714916.5,714916.5,19273,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651823,1458420.00
01/05/2017 16:30,2,0.000,ALERT,213.06,302.68,59.975,1483651803,"201051344000579","219011344069620",0.00,-8.50,0,300.27,317.40,0.0,0.0,0.000,617263.1,617263.1,18850,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1483651825,1458421.00
01/05/2017 16:30,2,0.000,ALERT,211.70,301.17,59.981,1483651803,"201051344000890","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,606138.0,606138.0,18980,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483651827,1458422.00
01/05/2017 16:30,2,0.000,ALERT,212.38,301.17,59.981,1483651803,"201051344000438","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,607440.3,607440.3,18991,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651829,1458423.00
01/05/2017 16:30,2,0.000,ALERT,212.38,300.57,59.975,1483651803,"201051344000417","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,592684.7,592684.7,19106,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651830,1458424.00
01/05/2017 16:30,2,0.000,ALERT,211.48,298.47,59.975,1483651803,"274151322000083","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,859291.4,859291.4,18633,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651832,1458425.00
01/05/2017 16:30,2,0.000,ALERT,211.93,298.47,59.970,1483651803,"274151322000076","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,917273.8,917273.8,18725,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483651834,1458426.00
01/05/2017 16:30,2,0.000,ALERT,212.83,302.37,59.959,1483651803,"201051344000868","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,600326.9,600326.9,18942,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651836,1458427.00
01/05/2017 16:30,2,0.000,ALERT,211.25,299.07,59.938,1483651803,"274151322000095","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,908218.0,908218.0,18774,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651838,1458428.00
01/05/2017 16:30,2,0.000,ALERT,212.83,301.77,59.996,1483651803,"201051344000988","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,564544.0,564544.0,18982,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483651840,1458429.00
01/05/2017 16:30,2,0.000,ALERT,211.93,299.97,59.965,1483651803,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,607655.5,607655.5,19010,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651841,1458430.00
01/05/2017 16:30,2,0.111,ALERT,213.06,302.07,59.981,1483651803,"201051344000458","219011344069620",30.87,-7.00,0,299.97,314.70,3.5,1.5,0.000,608726.4,608726.4,18835,0,0,0,L,1122011218,0,121.55,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483651843,1458431.00
01/05/2017 16:30,2,0.135,ACTIVE_NO_POWER,213.51,301.47,59.965,1483651803,"201051344000853","219011344069620",13.04,-9.00,0,300.27,304.48,1.8,0.0,0.000,608452.3,608452.3,18752,0,0,0,L,1122011218,0,121.78,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483651844,1458432.00
01/05/2017 16:30,2,0.000,ALERT,212.61,300.87,59.965,1483651803,"201051344000685","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,606462.4,606462.4,18912,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651846,1458433.00
01/05/2017 16:30,2,0.062,ALERT,212.38,300.27,59.970,1483651803,"201051344000917","219011344069620",29.66,-8.00,0,297.26,310.49,1.9,0.0,0.000,603562.0,603562.0,18916,0,0,0,L,1122011218,0,122.01,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483651848,1458434.00
01/05/2017 16:30,2,0.000,ALERT,212.38,300.87,59.981,1483651803,"201051344001145","219011344069620",0.00,-9.00,0,298.77,307.78,0.0,0.0,0.000,609307.9,609307.9,18780,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1483651850,1458435.00
01/05/2017 16:30,2,0.000,ALERT,212.16,300.27,59.970,1483651803,"201051344000651","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,602207.6,602207.6,18956,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651851,1458436.00
01/05/2017 16:30,2,0.000,ALERT,210.80,297.26,59.959,1483651803,"274151322000088","219011344069620",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,825359.9,825359.9,18750,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651853,1458437.00
01/05/2017 16:30,2,0.000,ALERT,211.93,297.57,59.959,1483651803,"274151322000068","219011344069620",0.00,-7.00,0,295.76,299.37,0.0,0.0,0.000,715943.8,715943.8,19158,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651855,1458438.00
01/05/2017 16:30,2,0.000,ALERT,211.70,300.87,60.007,1483651803,"201051344001135","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,597866.1,597866.1,19002,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483651857,1458439.00
01/05/2017 16:30,2,0.000,ALERT,212.61,302.37,59.975,1483651803,"201051344000594","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,612791.4,612791.4,18888,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1483651858,1458440.00
01/05/2017 16:30,2,0.000,ALERT,212.16,300.27,59.965,1483651803,"201051344001203","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,606062.9,606062.9,19006,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651860,1458441.00
01/05/2017 16:30,2,0.000,ALERT,211.25,298.47,59.949,1483651803,"274151322000054","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,841594.5,841594.5,18832,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651862,1458442.00
01/05/2017 16:30,2,0.000,ALERT,213.29,301.17,59.917,1483651803,"201051344000867","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,599253.3,599253.3,18976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651864,1458443.00
01/05/2017 16:30,2,0.000,ALERT,211.93,300.57,59.970,1483651803,"201051344001093","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,602966.6,602966.6,18912,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483651866,1458444.00
01/05/2017 16:30,2,0.002,ALERT,212.83,301.77,59.959,1483651803,"201051344000900","219011344069620",30.04,-10.00,0,299.67,314.40,0.0,0.0,0.000,617367.4,617367.4,18683,0,0,0,L,1122011218,0,121.33,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1483651867,1458445.00
01/05/2017 16:30,2,0.102,ALERT,213.29,301.17,59.959,1483651803,"201051344000648","219011344069620",31.37,-11.00,0,298.77,315.00,3.2,1.2,0.000,606354.8,606354.8,18673,0,0,0,L,1122011218,0,121.10,122.46,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483651869,1458446.00
01/05/2017 16:30,2,0.182,ALERT,213.29,302.68,59.959,1483651803,"201051344000569","219011344069620",19.04,-8.50,0,300.27,339.65,3.5,1.5,0.000,618707.3,618707.3,18602,0,0,0,L,1122011218,0,121.10,122.46,0002,-11,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483651871,1458447.00
01/05/2017 16:30,2,0.055,ALERT,213.06,302.07,60.002,1483651803,"201051344000983","219011344069620",32.54,-9.00,0,299.97,318.30,1.9,0.0,0.000,609631.5,609631.5,18833,0,0,0,L,1122011218,0,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1483651873,1458448.00
01/05/2017 16:30,2,0.000,ALERT,213.29,301.77,59.959,1483651803,"201051344001158","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,600085.8,600085.8,18906,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483651875,1458449.00
01/05/2017 16:30,2,0.111,ALERT,213.51,302.37,59.965,1483651803,"201051344000576","219011344069620",31.47,-10.00,0,299.97,314.70,3.6,1.5,0.000,609568.1,609568.1,18715,0,0,0,L,1122011218,0,121.78,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1483651877,1458450.00
01/05/2017 16:30,2,0.000,ALERT,211.25,296.96,59.965,1483651803,"274151322000087","219011344069620",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,813302.8,813302.8,19018,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483651878,1458451.00
01/05/2017 16:45,2,0.064,ALERT,213.74,301.77,59.959,1483652703,"201051344000645","219011344069620",30.36,-9.00,0,299.67,304.18,2.1,0.1,0.000,608587.9,608587.9,18696,0,0,0,L,1122011218,0,122.01,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483652705,1458452.00
01/05/2017 16:45,2,0.000,ALERT,211.70,298.47,59.954,1483652703,"274151322000085","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,840371.2,840371.2,18837,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483652707,1458453.00
01/05/2017 16:45,2,0.000,ALERT,213.74,301.77,59.970,1483652703,"201051344000633","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,599048.0,599048.0,18953,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652708,1458454.00
01/05/2017 16:45,2,0.000,ALERT,213.06,301.77,59.949,1483652703,"201051344000469","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,602000.2,602000.2,18940,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652710,1458455.00
01/05/2017 16:45,2,0.000,ALERT,211.93,300.87,59.959,1483652703,"201051344000646","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,598859.2,598859.2,18923,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652712,1458456.00
01/05/2017 16:45,2,0.000,ALERT,211.25,299.07,59.965,1483652703,"274151322000052","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,867848.9,867848.9,18601,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652714,1458457.00
01/05/2017 16:45,2,0.000,ALERT,212.16,300.87,59.975,1483652703,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,609481.5,609481.5,18981,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652715,1458458.00
01/05/2017 16:45,2,0.000,ALERT,212.16,301.17,59.970,1483652703,"201051344001230","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,602065.8,602065.8,18836,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1483652717,1458459.00
01/05/2017 16:45,2,0.000,ALERT,212.61,301.77,59.965,1483652703,"201051344000582","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,594163.1,594163.1,18953,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652719,1458460.00
01/05/2017 16:45,2,0.000,ALERT,211.70,300.57,59.970,1483652703,"201051344000955","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,609323.2,609323.2,18912,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652721,1458461.00
01/05/2017 16:45,2,0.000,ALERT,211.48,297.57,59.928,1483652703,"274151322000094","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,714916.5,714916.5,19275,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652723,1458462.00
01/05/2017 16:45,2,0.000,ALERT,213.06,302.37,59.965,1483652703,"201051344000579","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,617263.1,617263.1,18852,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652724,1458463.00
01/05/2017 16:45,2,0.000,ALERT,211.93,301.17,59.970,1483652703,"201051344000890","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,606138.0,606138.0,18982,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652726,1458464.00
01/05/2017 16:45,2,0.000,ALERT,212.16,300.57,59.954,1483652703,"201051344000438","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,607440.3,607440.3,18993,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652728,1458465.00
01/05/2017 16:45,2,0.000,ALERT,212.38,300.57,60.002,1483652703,"201051344000417","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,592684.7,592684.7,19108,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652730,1458466.00
01/05/2017 16:45,2,0.000,ALERT,211.48,298.47,59.959,1483652703,"274151322000083","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,859291.4,859291.4,18635,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652732,1458467.00
01/05/2017 16:45,2,0.000,ALERT,211.93,298.47,59.965,1483652703,"274151322000076","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,917273.8,917273.8,18727,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652734,1458468.00
01/05/2017 16:45,2,0.000,ALERT,213.06,302.98,59.970,1483652703,"201051344000868","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,600326.9,600326.9,18944,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652735,1458469.00
01/05/2017 16:45,2,0.000,ALERT,211.48,299.07,59.970,1483652703,"274151322000095","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,908218.0,908218.0,18776,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652737,1458470.00
01/05/2017 16:45,2,0.000,ALERT,213.06,301.77,59.991,1483652703,"201051344000988","219011344069620",0.00,-9.00,0,297.26,303.88,0.0,0.0,0.000,564544.0,564544.0,18984,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483652739,1458471.00
01/05/2017 16:45,2,0.000,ALERT,211.93,300.27,59.975,1483652703,"201051344001025","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,607655.5,607655.5,19012,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652741,1458472.00
01/05/2017 16:45,2,0.000,ALERT,213.06,302.37,59.975,1483652703,"201051344000458","219011344069620",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,608726.7,608726.7,18837,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483652743,1458473.00
01/05/2017 16:45,2,0.070,ALERT,213.74,302.07,59.928,1483652703,"201051344000853","219011344069620",33.04,-9.00,0,299.97,322.81,2.4,0.4,0.000,608452.3,608452.3,18753,0,0,0,L,1122011218,0,122.01,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1483652744,1458474.00
01/05/2017 16:45,2,0.000,ALERT,212.38,300.87,60.007,1483652703,"201051344000685","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,606462.4,606462.4,18914,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652746,1458475.00
01/05/2017 16:45,2,0.000,ALERT,212.38,300.57,59.970,1483652703,"201051344000917","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,603562.0,603562.0,18918,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1483652748,1458476.00
01/05/2017 16:45,2,0.000,ALERT,212.38,300.87,59.970,1483652703,"201051344001145","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,609307.9,609307.9,18782,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483652750,1458477.00
01/05/2017 16:45,2,0.000,ALERT,212.16,300.27,59.975,1483652703,"201051344000651","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,602207.6,602207.6,18958,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652752,1458478.00
01/05/2017 16:45,2,0.000,ALERT,211.25,298.47,59.965,1483652703,"274151322000088","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,825359.9,825359.9,18752,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652754,1458479.00
01/05/2017 16:45,2,0.000,ALERT,212.16,297.87,59.965,1483652703,"274151322000068","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,715943.8,715943.8,19160,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652755,1458480.00
01/05/2017 16:45,2,0.000,ALERT,211.70,300.87,59.970,1483652703,"201051344001135","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,597866.1,597866.1,19004,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652757,1458481.00
01/05/2017 16:45,2,0.000,ALERT,212.83,302.68,59.954,1483652703,"201051344000594","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,612791.4,612791.4,18890,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652759,1458482.00
01/05/2017 16:45,2,0.000,ALERT,212.16,300.57,59.970,1483652703,"201051344001203","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,606062.9,606062.9,19008,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652761,1458483.00
01/05/2017 16:45,2,0.000,ALERT,211.48,299.07,59.959,1483652703,"274151322000054","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,841594.5,841594.5,18834,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652763,1458484.00
01/05/2017 16:45,2,0.000,ALERT,213.51,301.77,59.986,1483652703,"201051344000867","219011344069620",0.00,-9.00,0,298.77,304.48,0.0,0.0,0.000,599253.3,599253.3,18978,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652764,1458485.00
01/05/2017 16:45,2,0.000,ALERT,211.93,300.57,59.959,1483652703,"201051344001093","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,602966.6,602966.6,18914,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652766,1458486.00
01/05/2017 16:45,2,0.000,ALERT,213.06,302.37,59.965,1483652703,"201051344000900","219011344069620",30.18,-10.00,0,299.07,307.48,0.0,0.0,0.000,617367.4,617367.4,18685,0,0,0,L,1122011218,0,121.78,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483652768,1458487.00
01/05/2017 16:45,2,0.000,ALERT,213.51,301.47,59.981,1483652703,"201051344000648","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,606355.1,606355.1,18675,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483652770,1458488.00
01/05/2017 16:45,2,0.156,ACTIVE_NO_POWER,213.29,302.98,59.965,1483652703,"201051344000569","219011344069620",12.09,-8.50,0,300.57,305.08,1.9,0.0,0.000,618707.6,618707.6,18604,0,0,0,L,1122011218,0,121.10,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483652771,1458489.00
01/05/2017 16:45,2,0.053,ALERT,213.29,302.37,59.959,1483652703,"201051344000983","219011344069620",31.01,-9.00,0,299.97,314.40,1.7,0.0,0.000,609631.5,609631.5,18835,0,0,0,L,1122011218,0,121.55,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483652772,1458490.00
01/05/2017 16:45,2,0.000,ALERT,213.29,302.37,59.965,1483652703,"201051344001158","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,600085.8,600085.8,18908,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483652774,1458491.00
01/05/2017 16:45,2,0.111,ALERT,213.74,302.68,59.959,1483652703,"201051344000576","219011344069620",29.62,-9.00,0,299.97,304.48,3.4,1.3,0.000,609568.5,609568.5,18717,0,0,0,L,1122011218,0,121.78,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483652776,1458492.00
01/05/2017 16:45,2,0.000,ALERT,211.70,297.57,59.954,1483652703,"274151322000087","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,813302.8,813302.8,19020,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483652778,1458493.00
01/05/2017 17:00,2,0.000,ALERT,213.51,302.07,60.002,1483653603,"201051344000645","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,608587.9,608587.9,18698,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1483653605,1458494.00
01/05/2017 17:00,2,0.000,ALERT,211.48,298.47,59.996,1483653603,"274151322000085","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,840371.2,840371.2,18839,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653607,1458495.00
01/05/2017 17:00,2,0.000,ALERT,213.96,302.37,60.018,1483653603,"201051344000633","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,599048.0,599048.0,18955,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653609,1458496.00
01/05/2017 17:00,2,0.000,ALERT,213.06,302.07,60.002,1483653603,"201051344000469","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,602000.2,602000.2,18942,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653611,1458497.00
01/05/2017 17:00,2,0.000,ALERT,211.70,300.57,60.002,1483653603,"201051344000646","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,598859.2,598859.2,18925,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653613,1458498.00
01/05/2017 17:00,2,0.000,ALERT,211.03,299.07,60.002,1483653603,"274151322000052","219011344069620",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,867848.9,867848.9,18603,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653615,1458499.00
01/05/2017 17:00,2,0.000,ALERT,211.93,300.57,60.007,1483653603,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,609481.5,609481.5,18983,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483653616,1458500.00
01/05/2017 17:00,2,0.000,ALERT,211.70,300.87,60.007,1483653603,"201051344001230","219011344069620",0.00,-9.00,0,299.07,302.37,0.0,0.0,0.000,602065.8,602065.8,18838,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653618,1458501.00
01/05/2017 17:00,2,0.000,ALERT,212.38,301.17,59.991,1483653603,"201051344000582","219011344069620",0.00,-11.00,0,299.67,302.98,0.0,0.0,0.000,594163.1,594163.1,18955,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653620,1458502.00
01/05/2017 17:00,2,0.000,ALERT,211.48,300.57,60.002,1483653603,"201051344000955","219011344069620",0.00,-10.00,0,298.77,302.07,0.0,0.0,0.000,609323.2,609323.2,18914,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653622,1458503.00
01/05/2017 17:00,2,0.000,ALERT,211.48,297.87,60.018,1483653603,"274151322000094","219011344069620",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,714916.5,714916.5,19277,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653624,1458504.00
01/05/2017 17:00,2,0.000,ALERT,213.29,302.98,59.970,1483653603,"201051344000579","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,617263.1,617263.1,18854,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653625,1458505.00
01/05/2017 17:00,2,0.000,ALERT,211.70,300.57,59.996,1483653603,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,606138.0,606138.0,18984,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483653627,1458506.00
01/05/2017 17:00,2,0.000,ALERT,211.93,300.27,60.012,1483653603,"201051344000438","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,607440.3,607440.3,18995,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483653629,1458507.00
01/05/2017 17:00,2,0.000,ALERT,212.16,299.97,59.991,1483653603,"201051344000417","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,592684.7,592684.7,19110,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653631,1458508.00
