ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 17:00,2,0.000,ALERT,211.48,299.07,59.991,1483653603,"274151322000083","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,859291.4,859291.4,18637,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653633,1458509.00
01/05/2017 17:00,2,0.000,ALERT,212.16,298.77,59.996,1483653603,"274151322000076","219011344069620",0.00,-9.00,0,296.06,302.07,0.0,0.0,0.000,917273.8,917273.8,18729,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653634,1458510.00
01/05/2017 17:00,2,0.000,ALERT,213.06,302.98,59.965,1483653603,"201051344000868","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,600326.9,600326.9,18946,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483653636,1458511.00
01/05/2017 17:00,2,0.000,ALERT,211.25,299.37,59.986,1483653603,"274151322000095","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,908218.0,908218.0,18778,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653638,1458512.00
01/05/2017 17:00,2,0.000,ALERT,212.83,302.07,60.023,1483653603,"201051344000988","219011344069620",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,564544.0,564544.0,18986,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653640,1458513.00
01/05/2017 17:00,2,0.000,ALERT,211.48,299.37,59.996,1483653603,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,607655.5,607655.5,19014,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653642,1458514.00
01/05/2017 17:00,2,0.000,ALERT,212.83,302.07,60.007,1483653603,"201051344000458","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,608726.7,608726.7,18839,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653643,1458515.00
01/05/2017 17:00,2,0.000,ALERT,213.51,302.07,59.996,1483653603,"201051344000853","219011344069620",0.00,-10.00,0,300.27,319.81,0.0,0.0,0.000,608452.4,608452.4,18755,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483653645,1458516.00
01/05/2017 17:00,2,0.000,ALERT,212.16,299.97,59.996,1483653603,"201051344000685","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,606462.4,606462.4,18916,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653647,1458517.00
01/05/2017 17:00,2,0.000,ALERT,211.93,299.97,59.996,1483653603,"201051344000917","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,603562.0,603562.0,18920,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653649,1458518.00
01/05/2017 17:00,2,0.000,ALERT,212.16,300.27,60.002,1483653603,"201051344001145","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,609307.9,609307.9,18784,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653651,1458519.00
01/05/2017 17:00,2,0.000,ALERT,211.70,299.37,59.996,1483653603,"201051344000651","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,602207.6,602207.6,18960,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653652,1458520.00
01/05/2017 17:00,2,0.000,ALERT,211.03,298.47,60.034,1483653603,"274151322000088","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,825359.9,825359.9,18754,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653654,1458521.00
01/05/2017 17:00,2,0.000,ALERT,211.93,297.57,60.007,1483653603,"274151322000068","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,715943.8,715943.8,19162,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653656,1458522.00
01/05/2017 17:00,2,0.000,ALERT,211.25,299.97,59.996,1483653603,"201051344001135","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,597866.1,597866.1,19006,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653658,1458523.00
01/05/2017 17:00,2,0.000,ALERT,212.61,302.68,59.996,1483653603,"201051344000594","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,612791.4,612791.4,18892,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653660,1458524.00
01/05/2017 17:00,2,0.000,ALERT,211.93,299.97,59.986,1483653603,"201051344001203","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,606062.9,606062.9,19010,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653661,1458525.00
01/05/2017 17:00,2,0.000,ALERT,211.03,299.07,59.986,1483653603,"274151322000054","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,841594.5,841594.5,18836,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653663,1458526.00
01/05/2017 17:00,2,0.000,ALERT,213.29,301.77,59.981,1483653603,"201051344000867","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,599253.3,599253.3,18980,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653665,1458527.00
01/05/2017 17:00,2,0.000,ALERT,211.70,300.27,59.996,1483653603,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,602966.6,602966.6,18916,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653667,1458528.00
01/05/2017 17:00,2,0.000,ALERT,212.83,302.37,60.002,1483653603,"201051344000900","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,617367.4,617367.4,18687,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483653668,1458529.00
01/05/2017 17:00,2,0.000,ALERT,213.06,301.47,59.965,1483653603,"201051344000648","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,606355.1,606355.1,18677,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483653670,1458530.00
01/05/2017 17:00,2,0.098,ALERT,213.06,302.68,59.996,1483653603,"201051344000569","219011344069620",31.63,-9.00,0,300.87,319.51,3.2,1.1,0.000,618707.8,618707.8,18605,0,0,0,L,1122011218,0,121.10,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483653672,1458531.00
01/05/2017 17:00,2,0.000,ALERT,212.83,302.07,59.954,1483653603,"201051344000983","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,609631.5,609631.5,18837,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483653674,1458532.00
01/05/2017 17:00,2,0.000,ALERT,213.06,302.07,59.991,1483653603,"201051344001158","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,600085.8,600085.8,18910,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653676,1458533.00
01/05/2017 17:00,2,0.000,ALERT,213.51,302.68,59.996,1483653603,"201051344000576","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,609568.7,609568.7,18719,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483653678,1458534.00
01/05/2017 17:00,2,0.000,ALERT,211.48,298.17,60.007,1483653603,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,813302.8,813302.8,19022,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483653679,1458535.00
01/05/2017 17:15,2,0.000,ALERT,213.51,301.77,60.018,1483654503,"201051344000645","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,608587.9,608587.9,18700,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654505,1458536.00
01/05/2017 17:15,2,0.000,ALERT,211.03,296.96,59.959,1483654503,"274151322000085","219011344069620",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,840371.2,840371.2,18841,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654506,1458537.00
01/05/2017 17:15,2,0.000,ALERT,213.51,301.47,59.970,1483654503,"201051344000633","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,599048.0,599048.0,18957,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483654508,1458538.00
01/05/2017 17:15,2,0.000,ALERT,213.06,301.77,59.970,1483654503,"201051344000469","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,602000.2,602000.2,18944,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483654510,1458539.00
01/05/2017 17:15,2,0.000,ALERT,211.70,300.27,59.991,1483654503,"201051344000646","219011344069620",0.00,-10.00,0,297.87,305.08,0.0,0.0,0.000,598859.2,598859.2,18927,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654512,1458540.00
01/05/2017 17:15,2,0.000,ALERT,210.80,296.96,59.965,1483654503,"274151322000052","219011344069620",0.00,-9.00,0,294.86,300.57,0.0,0.0,0.000,867848.9,867848.9,18605,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654514,1458541.00
01/05/2017 17:15,2,0.000,ALERT,212.16,300.57,59.970,1483654503,"201051344000585","219011344069620",0.00,-9.00,0,297.87,304.78,0.0,0.0,0.000,609481.5,609481.5,18985,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654515,1458542.00
01/05/2017 17:15,2,0.000,ALERT,211.93,300.57,59.970,1483654503,"201051344001230","219011344069620",0.00,-9.00,0,298.47,305.98,0.0,0.0,0.000,602065.8,602065.8,18840,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654517,1458543.00
01/05/2017 17:15,2,0.000,ALERT,212.38,301.17,59.959,1483654503,"201051344000582","219011344069620",0.00,-11.00,0,299.37,305.98,0.0,0.0,0.000,594163.1,594163.1,18957,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654519,1458544.00
01/05/2017 17:15,2,0.000,ALERT,211.70,300.57,59.970,1483654503,"201051344000955","219011344069620",0.00,-10.00,0,298.47,305.38,0.0,0.0,0.000,609323.2,609323.2,18916,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654521,1458545.00
01/05/2017 17:15,2,0.000,ALERT,211.03,296.66,59.965,1483654503,"274151322000094","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,714916.5,714916.5,19279,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654523,1458546.00
01/05/2017 17:15,2,0.000,ALERT,212.83,302.07,59.975,1483654503,"201051344000579","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,617263.1,617263.1,18856,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483654525,1458547.00
01/05/2017 17:15,2,0.000,ALERT,211.70,300.57,59.928,1483654503,"201051344000890","219011344069620",0.00,-9.00,0,298.77,306.88,0.0,0.0,0.000,606138.0,606138.0,18986,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654526,1458548.00
01/05/2017 17:15,2,0.000,ALERT,211.93,299.97,59.954,1483654503,"201051344000438","219011344069620",0.00,-11.00,0,298.17,305.68,0.0,0.0,0.000,607440.3,607440.3,18997,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654528,1458549.00
01/05/2017 17:15,2,0.000,ALERT,212.16,299.67,59.975,1483654503,"201051344000417","219011344069620",0.00,-10.00,0,297.87,305.08,0.0,0.0,0.000,592684.7,592684.7,19112,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654530,1458550.00
01/05/2017 17:15,2,0.000,ALERT,211.03,297.57,59.938,1483654503,"274151322000083","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,859291.4,859291.4,18639,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654532,1458551.00
01/05/2017 17:15,2,0.000,ALERT,211.70,297.26,59.975,1483654503,"274151322000076","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,917273.8,917273.8,18731,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654534,1458552.00
01/05/2017 17:15,2,0.000,ALERT,212.83,301.77,59.986,1483654503,"201051344000868","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,600326.9,600326.9,18948,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483654536,1458553.00
01/05/2017 17:15,2,0.000,ALERT,210.80,298.17,59.944,1483654503,"274151322000095","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,908218.0,908218.0,18780,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654537,1458554.00
01/05/2017 17:15,2,0.000,ALERT,212.61,301.17,59.986,1483654503,"201051344000988","219011344069620",0.00,-9.00,0,297.26,303.58,0.0,0.0,0.000,564544.0,564544.0,18988,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654539,1458555.00
01/05/2017 17:15,2,0.000,ALERT,211.48,299.07,59.981,1483654503,"201051344001025","219011344069620",0.00,-11.00,0,297.57,305.68,0.0,0.0,0.000,607655.5,607655.5,19016,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654541,1458556.00
01/05/2017 17:15,2,0.000,ALERT,212.83,301.47,59.986,1483654503,"201051344000458","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,608726.7,608726.7,18841,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483654543,1458557.00
01/05/2017 17:15,2,0.000,ALERT,213.29,301.17,59.996,1483654503,"201051344000853","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,608452.4,608452.4,18757,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483654545,1458558.00
01/05/2017 17:15,2,0.000,ALERT,212.16,300.27,59.991,1483654503,"201051344000685","219011344069620",0.00,-10.00,0,298.17,305.68,0.0,0.0,0.000,606462.4,606462.4,18918,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654546,1458559.00
01/05/2017 17:15,2,0.000,ALERT,211.93,299.67,59.986,1483654503,"201051344000917","219011344069620",0.00,-8.50,0,297.26,304.48,0.0,0.0,0.000,603562.0,603562.0,18922,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654548,1458560.00
01/05/2017 17:15,2,0.000,ALERT,212.16,300.57,59.981,1483654503,"201051344001145","219011344069620",0.00,-10.00,0,298.17,306.58,0.0,0.0,0.000,609307.9,609307.9,18786,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483654550,1458561.00
01/05/2017 17:15,2,0.000,ALERT,211.93,299.67,60.012,1483654503,"201051344000651","219011344069620",0.00,-11.50,0,297.87,304.48,0.0,0.0,0.000,602207.6,602207.6,18962,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483654552,1458562.00
01/05/2017 17:15,2,0.000,ALERT,210.35,296.36,59.954,1483654503,"274151322000088","219011344069620",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,825359.9,825359.9,18756,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654554,1458563.00
01/05/2017 17:15,2,0.000,ALERT,211.48,296.36,59.986,1483654503,"274151322000068","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,715943.8,715943.8,19164,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654555,1458564.00
01/05/2017 17:15,2,0.000,ALERT,211.25,299.97,59.981,1483654503,"201051344001135","219011344069620",0.00,-10.00,0,298.47,305.68,0.0,0.0,0.000,597866.1,597866.1,19008,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654557,1458565.00
01/05/2017 17:15,2,0.000,ALERT,212.38,301.47,59.991,1483654503,"201051344000594","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,612791.4,612791.4,18894,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654559,1458566.00
01/05/2017 17:15,2,0.000,ALERT,211.93,299.97,59.996,1483654503,"201051344001203","219011344069620",0.00,-11.00,0,297.87,306.88,0.0,0.0,0.000,606062.9,606062.9,19012,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654561,1458567.00
01/05/2017 17:15,2,0.000,ALERT,210.80,297.57,59.954,1483654503,"274151322000054","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,841594.5,841594.5,18838,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654563,1458568.00
01/05/2017 17:15,2,0.000,ALERT,213.06,301.17,59.959,1483654503,"201051344000867","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,599253.3,599253.3,18982,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483654564,1458569.00
01/05/2017 17:15,2,0.000,ALERT,211.70,299.97,59.991,1483654503,"201051344001093","219011344069620",0.00,-8.00,0,298.17,304.78,0.0,0.0,0.000,602966.6,602966.6,18918,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654566,1458570.00
01/05/2017 17:15,2,0.000,ALERT,212.61,301.47,59.996,1483654503,"201051344000900","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,617367.4,617367.4,18689,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654568,1458571.00
01/05/2017 17:15,2,0.000,ALERT,213.06,300.87,59.991,1483654503,"201051344000648","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,606355.1,606355.1,18679,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654570,1458572.00
01/05/2017 17:15,2,0.000,ALERT,212.83,302.07,59.996,1483654503,"201051344000569","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,618707.9,618707.9,18607,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1483654572,1458573.00
01/05/2017 17:15,2,0.000,ALERT,212.61,301.17,59.991,1483654503,"201051344000983","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,609631.5,609631.5,18839,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483654573,1458574.00
01/05/2017 17:15,2,0.000,ALERT,212.83,300.87,59.996,1483654503,"201051344001158","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,600085.8,600085.8,18912,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654575,1458575.00
01/05/2017 17:15,2,0.000,ALERT,213.29,301.77,60.002,1483654503,"201051344000576","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,609568.7,609568.7,18721,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483654577,1458576.00
01/05/2017 17:15,2,0.000,ALERT,210.80,296.06,59.996,1483654503,"274151322000087","219011344069620",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,813302.8,813302.8,19024,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483654579,1458577.00
01/05/2017 17:30,2,0.000,ALERT,212.61,300.57,59.970,1483655404,"201051344000645","219011344069620",0.00,-9.00,0,298.17,303.88,0.0,0.0,0.000,608587.9,608587.9,18702,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655406,1458578.00
01/05/2017 17:30,2,0.000,ALERT,210.80,297.57,59.944,1483655404,"274151322000085","219011344069620",0.00,-8.00,0,294.56,301.17,0.0,0.0,0.000,840371.2,840371.2,18843,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655407,1458579.00
01/05/2017 17:30,2,0.000,ALERT,213.06,300.87,59.949,1483655404,"201051344000633","219011344069620",0.00,-10.00,0,296.96,303.88,0.0,0.0,0.000,599048.0,599048.0,18959,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655409,1458580.00
01/05/2017 17:30,2,0.000,ALERT,212.38,301.17,59.933,1483655404,"201051344000469","219011344069620",0.00,-11.50,0,297.57,303.58,0.0,0.0,0.000,602000.2,602000.2,18946,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655411,1458581.00
01/05/2017 17:30,2,0.000,ALERT,210.80,298.47,59.949,1483655404,"201051344000646","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,598859.2,598859.2,18929,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655413,1458582.00
01/05/2017 17:30,2,0.000,ALERT,210.57,297.57,59.933,1483655404,"274151322000052","219011344069620",0.00,-9.00,0,294.86,301.77,0.0,0.0,0.000,867848.9,867848.9,18607,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483655414,1458583.00
01/05/2017 17:30,2,0.000,ALERT,210.80,298.47,59.944,1483655404,"201051344000585","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,609481.5,609481.5,18987,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655416,1458584.00
01/05/2017 17:30,2,0.000,ALERT,210.80,298.77,59.986,1483655404,"201051344001230","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,602065.8,602065.8,18842,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655418,1458585.00
01/05/2017 17:30,2,0.000,ALERT,211.25,299.37,59.949,1483655404,"201051344000582","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,594163.1,594163.1,18959,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655420,1458586.00
01/05/2017 17:30,2,0.000,ALERT,210.35,298.17,59.938,1483655404,"201051344000955","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,609323.2,609323.2,18918,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655422,1458587.00
01/05/2017 17:30,2,0.000,ALERT,210.80,296.96,59.944,1483655404,"274151322000094","219011344069620",0.00,-11.00,0,294.26,300.57,0.0,0.0,0.000,714916.5,714916.5,19281,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655423,1458588.00
01/05/2017 17:30,2,0.000,ALERT,212.38,301.77,59.938,1483655404,"201051344000579","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,617263.1,617263.1,18858,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655425,1458589.00
01/05/2017 17:30,2,0.000,ALERT,210.57,298.77,59.912,1483655404,"201051344000890","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,606138.0,606138.0,18988,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655427,1458590.00
01/05/2017 17:30,2,0.000,ALERT,211.03,298.47,59.938,1483655404,"201051344000438","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,607440.3,607440.3,18999,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655429,1458591.00
01/05/2017 17:30,2,0.000,ALERT,211.03,298.17,59.933,1483655404,"201051344000417","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,592684.7,592684.7,19114,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655431,1458592.00
01/05/2017 17:30,2,0.000,ALERT,210.80,298.17,59.944,1483655404,"274151322000083","219011344069620",0.00,-9.00,0,295.16,302.07,0.0,0.0,0.000,859291.4,859291.4,18641,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655432,1458593.00
01/05/2017 17:30,2,0.000,ALERT,211.48,298.17,59.938,1483655404,"274151322000076","219011344069620",0.00,-9.00,0,294.86,301.17,0.0,0.0,0.000,917273.8,917273.8,18733,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655434,1458594.00
01/05/2017 17:30,2,0.000,ALERT,212.16,301.77,59.938,1483655404,"201051344000868","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,600326.9,600326.9,18950,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483655436,1458595.00
01/05/2017 17:30,2,0.000,ALERT,210.57,298.47,59.944,1483655404,"274151322000095","219011344069620",0.00,-10.00,0,296.06,302.37,0.0,0.0,0.000,908218.0,908218.0,18782,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655438,1458596.00
01/05/2017 17:30,2,0.000,ALERT,212.16,300.87,59.949,1483655404,"201051344000988","219011344069620",0.00,-9.00,0,295.76,303.28,0.0,0.0,0.000,564544.0,564544.0,18990,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483655440,1458597.00
01/05/2017 17:30,2,0.000,ALERT,210.57,297.57,59.944,1483655404,"201051344001025","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,607655.5,607655.5,19018,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655442,1458598.00
01/05/2017 17:30,2,0.000,ALERT,212.16,301.17,59.991,1483655404,"201051344000458","219011344069620",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,608726.7,608726.7,18843,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655443,1458599.00
01/05/2017 17:30,2,0.000,ALERT,212.83,301.17,59.949,1483655404,"201051344000853","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,608452.4,608452.4,18759,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655445,1458600.00
01/05/2017 17:30,2,0.000,ALERT,211.25,298.47,59.944,1483655404,"201051344000685","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,606462.4,606462.4,18920,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483655447,1458601.00
01/05/2017 17:30,2,0.000,ALERT,211.03,298.17,59.954,1483655404,"201051344000917","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,603562.0,603562.0,18924,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483655449,1458602.00
01/05/2017 17:30,2,0.000,ALERT,211.03,298.47,59.922,1483655404,"201051344001145","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,609307.9,609307.9,18788,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483655451,1458603.00
01/05/2017 17:30,2,0.000,ALERT,211.03,297.87,59.949,1483655404,"201051344000651","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,602207.6,602207.6,18964,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655453,1458604.00
01/05/2017 17:30,2,0.000,ALERT,210.35,296.66,59.917,1483655404,"274151322000088","219011344069620",0.00,-8.00,0,294.26,301.17,0.0,0.0,0.000,825359.9,825359.9,18758,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655454,1458605.00
01/05/2017 17:30,2,0.000,ALERT,211.48,296.66,59.944,1483655404,"274151322000068","219011344069620",0.00,-8.50,0,294.26,300.57,0.0,0.0,0.000,715943.8,715943.8,19166,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655456,1458606.00
01/05/2017 17:30,2,0.000,ALERT,210.57,298.47,59.954,1483655404,"201051344001135","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,597866.1,597866.1,19010,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655458,1458607.00
01/05/2017 17:30,2,0.000,ALERT,211.93,301.47,59.949,1483655404,"201051344000594","219011344069620",0.00,-11.00,0,298.17,304.48,0.0,0.0,0.000,612791.4,612791.4,18896,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483655460,1458608.00
01/05/2017 17:30,2,0.000,ALERT,210.80,298.17,59.954,1483655404,"201051344001203","219011344069620",0.00,-11.00,0,296.96,303.28,0.0,0.0,0.000,606062.9,606062.9,19014,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655462,1458609.00
01/05/2017 17:30,2,0.000,ALERT,210.57,298.17,59.938,1483655404,"274151322000054","219011344069620",0.00,-7.00,0,294.86,301.77,0.0,0.0,0.000,841594.5,841594.5,18840,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655463,1458610.00
01/05/2017 17:30,2,0.000,ALERT,212.61,300.27,59.907,1483655404,"201051344000867","219011344069620",0.00,-9.00,0,297.26,303.88,0.0,0.0,0.000,599253.3,599253.3,18984,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655465,1458611.00
01/05/2017 17:30,2,0.000,ALERT,210.80,298.47,59.928,1483655404,"201051344001093","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,602966.6,602966.6,18920,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655467,1458612.00
01/05/2017 17:30,2,0.000,ALERT,212.16,301.17,59.965,1483655404,"201051344000900","219011344069620",0.00,-11.00,0,297.87,303.58,0.0,0.0,0.000,617367.4,617367.4,18691,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655469,1458613.00
01/05/2017 17:30,2,0.000,ALERT,212.61,300.27,59.912,1483655404,"201051344000648","219011344069620",0.00,-11.50,0,297.57,303.58,0.0,0.0,0.000,606355.1,606355.1,18681,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655471,1458614.00
01/05/2017 17:30,2,0.000,ALERT,212.16,301.17,59.954,1483655404,"201051344000569","219011344069620",0.00,-9.00,0,298.77,304.48,0.0,0.0,0.000,618707.9,618707.9,18609,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655472,1458615.00
01/05/2017 17:30,2,0.000,ALERT,212.16,300.87,59.965,1483655404,"201051344000983","219011344069620",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,609631.5,609631.5,18841,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483655474,1458616.00
01/05/2017 17:30,2,0.000,ALERT,212.38,300.57,59.965,1483655404,"201051344001158","219011344069620",0.00,-11.00,0,297.87,303.58,0.0,0.0,0.000,600085.8,600085.8,18914,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655476,1458617.00
01/05/2017 17:30,2,0.000,ALERT,212.61,301.17,59.938,1483655404,"201051344000576","219011344069620",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,609568.7,609568.7,18723,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483655478,1458618.00
01/05/2017 17:30,2,0.000,ALERT,210.80,296.36,59.965,1483655404,"274151322000087","219011344069620",0.00,-8.00,0,293.96,300.87,0.0,0.0,0.000,813302.8,813302.8,19026,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483655480,1458619.00
01/05/2017 17:45,2,0.000,ALERT,211.93,299.67,59.959,1483656303,"201051344000645","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,608587.9,608587.9,18704,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483656305,1458620.00
01/05/2017 17:45,2,0.000,ALERT,210.80,297.26,59.928,1483656303,"274151322000085","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,840371.2,840371.2,18845,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656307,1458621.00
01/05/2017 17:45,2,0.000,ALERT,212.38,299.67,59.949,1483656303,"201051344000633","219011344069620",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,599048.0,599048.0,18961,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656309,1458622.00
01/05/2017 17:45,2,0.000,ALERT,211.70,299.97,59.949,1483656303,"201051344000469","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,602000.2,602000.2,18948,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483656311,1458623.00
01/05/2017 17:45,2,0.000,ALERT,210.35,297.87,59.959,1483656303,"201051344000646","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,598859.2,598859.2,18931,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656312,1458624.00
01/05/2017 17:45,2,0.000,ALERT,210.57,297.57,59.949,1483656303,"274151322000052","219011344069620",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,867848.9,867848.9,18609,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656314,1458625.00
01/05/2017 17:45,2,0.000,ALERT,210.57,298.17,59.959,1483656303,"201051344000585","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,609481.5,609481.5,18989,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656316,1458626.00
01/05/2017 17:45,2,0.000,ALERT,210.35,298.47,59.954,1483656303,"201051344001230","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,602065.8,602065.8,18844,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656318,1458627.00
01/05/2017 17:45,2,0.000,ALERT,211.03,299.07,59.933,1483656303,"201051344000582","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,594163.1,594163.1,18961,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656320,1458628.00
01/05/2017 17:45,2,0.000,ALERT,210.12,297.87,60.002,1483656303,"201051344000955","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,609323.2,609323.2,18920,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483656322,1458629.00
01/05/2017 17:45,2,0.000,ALERT,210.57,296.96,59.954,1483656303,"274151322000094","219011344069620",0.00,-11.00,0,293.96,298.77,0.0,0.0,0.000,714916.5,714916.5,19283,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483656323,1458630.00
01/05/2017 17:45,2,0.000,ALERT,211.70,300.57,59.928,1483656303,"201051344000579","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,617263.1,617263.1,18860,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656325,1458631.00
01/05/2017 17:45,2,0.000,ALERT,210.12,298.47,59.954,1483656303,"201051344000890","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,606138.0,606138.0,18990,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656327,1458632.00
01/05/2017 17:45,2,0.000,ALERT,210.57,298.17,59.954,1483656303,"201051344000438","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,607440.3,607440.3,19001,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656329,1458633.00
01/05/2017 17:45,2,0.000,ALERT,210.80,297.57,59.975,1483656303,"201051344000417","219011344069620",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,592684.7,592684.7,19116,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656331,1458634.00
01/05/2017 17:45,2,0.000,ALERT,210.80,297.26,59.975,1483656303,"274151322000083","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,859291.4,859291.4,18643,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656332,1458635.00
01/05/2017 17:45,2,0.000,ALERT,211.25,297.26,59.938,1483656303,"274151322000076","219011344069620",0.00,-9.00,0,294.26,299.67,0.0,0.0,0.000,917273.8,917273.8,18735,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483656334,1458636.00
01/05/2017 17:45,2,0.000,ALERT,211.48,300.57,59.944,1483656303,"201051344000868","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,600326.9,600326.9,18952,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656336,1458637.00
01/05/2017 17:45,2,0.000,ALERT,210.57,298.47,59.944,1483656303,"274151322000095","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,908218.0,908218.0,18784,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483656338,1458638.00
01/05/2017 17:45,2,0.000,ALERT,211.48,299.67,59.949,1483656303,"201051344000988","219011344069620",0.00,-9.00,0,295.46,302.37,0.0,0.0,0.000,564544.0,564544.0,18992,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656340,1458639.00
01/05/2017 17:45,2,0.000,ALERT,210.35,297.26,59.933,1483656303,"201051344001025","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,607655.5,607655.5,19020,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656342,1458640.00
01/05/2017 17:45,2,0.000,ALERT,211.48,299.67,59.959,1483656303,"201051344000458","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,608726.7,608726.7,18845,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656343,1458641.00
01/05/2017 17:45,2,0.000,ALERT,212.16,299.97,59.901,1483656303,"201051344000853","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,608452.4,608452.4,18761,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483656345,1458642.00
01/05/2017 17:45,2,0.000,ALERT,211.03,298.47,59.949,1483656303,"201051344000685","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,606462.4,606462.4,18922,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656347,1458643.00
01/05/2017 17:45,2,0.000,ALERT,210.80,297.87,59.959,1483656303,"201051344000917","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,603562.0,603562.0,18926,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656349,1458644.00
01/05/2017 17:45,2,0.000,ALERT,211.03,298.47,59.970,1483656303,"201051344001145","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,609307.9,609307.9,18790,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656351,1458645.00
01/05/2017 17:45,2,0.000,ALERT,210.80,297.57,59.949,1483656303,"201051344000651","219011344069620",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,602207.6,602207.6,18966,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656352,1458646.00
01/05/2017 17:45,2,0.000,ALERT,210.35,296.66,59.922,1483656303,"274151322000088","219011344069620",0.00,-8.50,0,293.96,299.07,0.0,0.0,0.000,825359.9,825359.9,18760,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483656354,1458647.00
01/05/2017 17:45,2,0.000,ALERT,211.25,296.66,59.933,1483656303,"274151322000068","219011344069620",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,715943.8,715943.8,19168,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656356,1458648.00
01/05/2017 17:45,2,0.000,ALERT,210.35,298.47,59.949,1483656303,"201051344001135","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,597866.1,597866.1,19012,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656358,1458649.00
01/05/2017 17:45,2,0.000,ALERT,211.25,299.97,59.954,1483656303,"201051344000594","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,612791.4,612791.4,18898,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656360,1458650.00
01/05/2017 17:45,2,0.000,ALERT,210.57,297.87,59.954,1483656303,"201051344001203","219011344069620",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,606062.9,606062.9,19016,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656361,1458651.00
01/05/2017 17:45,2,0.000,ALERT,210.35,297.87,59.949,1483656303,"274151322000054","219011344069620",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,841594.5,841594.5,18842,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656363,1458652.00
