ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 17:45,2,0.000,ALERT,211.93,299.37,59.954,1483656303,"201051344000867","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,599253.3,599253.3,18986,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656365,1458653.00
01/05/2017 17:45,2,0.000,ALERT,210.57,298.47,59.954,1483656303,"201051344001093","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,602966.6,602966.6,18922,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656367,1458654.00
01/05/2017 17:45,2,0.000,ALERT,211.25,299.67,59.959,1483656303,"201051344000900","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,617367.4,617367.4,18693,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656369,1458655.00
01/05/2017 17:45,2,0.000,ALERT,211.70,298.77,59.959,1483656303,"201051344000648","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,606355.1,606355.1,18683,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656371,1458656.00
01/05/2017 17:45,2,0.000,ALERT,211.48,300.27,59.949,1483656303,"201051344000569","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,618707.9,618707.9,18611,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656373,1458657.00
01/05/2017 17:45,2,0.000,ALERT,211.48,299.67,59.938,1483656303,"201051344000983","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,609631.5,609631.5,18843,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483656374,1458658.00
01/05/2017 17:45,2,0.000,ALERT,211.48,299.07,59.907,1483656303,"201051344001158","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,600085.8,600085.8,18916,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483656376,1458659.00
01/05/2017 17:45,2,0.000,ALERT,211.93,300.27,59.954,1483656303,"201051344000576","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,609568.7,609568.7,18725,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656378,1458660.00
01/05/2017 17:45,2,0.000,ALERT,210.80,296.66,59.949,1483656303,"274151322000087","219011344069620",0.00,-8.00,0,293.36,298.47,0.0,0.0,0.000,813302.8,813302.8,19028,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483656380,1458661.00
01/05/2017 18:00,2,0.000,ALERT,212.16,299.97,59.991,1483657203,"201051344000645","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,608587.9,608587.9,18706,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657205,1458662.00
01/05/2017 18:00,2,0.000,ALERT,210.35,297.26,59.996,1483657203,"274151322000085","219011344069620",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,840371.2,840371.2,18847,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657207,1458663.00
01/05/2017 18:00,2,0.000,ALERT,212.38,300.57,59.986,1483657203,"201051344000633","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,599048.0,599048.0,18963,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657209,1458664.00
01/05/2017 18:00,2,0.000,ALERT,211.70,300.57,59.991,1483657203,"201051344000469","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,602000.2,602000.2,18950,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483657211,1458665.00
01/05/2017 18:00,2,0.000,ALERT,210.57,298.77,59.954,1483657203,"201051344000646","219011344069620",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,598859.2,598859.2,18933,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657213,1458666.00
01/05/2017 18:00,2,0.000,ALERT,210.12,296.96,59.986,1483657203,"274151322000052","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,867848.9,867848.9,18611,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657214,1458667.00
01/05/2017 18:00,2,0.000,ALERT,210.57,298.77,59.981,1483657203,"201051344000585","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,609481.5,609481.5,18991,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483657216,1458668.00
01/05/2017 18:00,2,0.000,ALERT,210.57,299.37,59.996,1483657203,"201051344001230","219011344069620",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,602065.8,602065.8,18846,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657218,1458669.00
01/05/2017 18:00,2,0.000,ALERT,211.25,299.67,60.018,1483657203,"201051344000582","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,594163.1,594163.1,18963,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483657220,1458670.00
01/05/2017 18:00,2,0.000,ALERT,210.35,298.77,59.996,1483657203,"201051344000955","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,609323.2,609323.2,18922,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483657222,1458671.00
01/05/2017 18:00,2,0.000,ALERT,210.35,296.66,59.981,1483657203,"274151322000094","219011344069620",0.00,-11.00,0,293.96,298.17,0.0,0.0,0.000,714916.5,714916.5,19285,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657223,1458672.00
01/05/2017 18:00,2,0.000,ALERT,211.93,300.87,60.023,1483657203,"201051344000579","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,617263.1,617263.1,18862,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657225,1458673.00
01/05/2017 18:00,2,0.000,ALERT,210.57,299.07,60.002,1483657203,"201051344000890","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,606138.0,606138.0,18992,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657227,1458674.00
01/05/2017 18:00,2,0.000,ALERT,210.80,298.77,60.007,1483657203,"201051344000438","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,607440.3,607440.3,19003,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657229,1458675.00
01/05/2017 18:00,2,0.000,ALERT,211.03,298.17,59.991,1483657203,"201051344000417","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,592684.7,592684.7,19118,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483657231,1458676.00
01/05/2017 18:00,2,0.000,ALERT,210.80,297.87,59.991,1483657203,"274151322000083","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,859291.4,859291.4,18645,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657232,1458677.00
01/05/2017 18:00,2,0.000,ALERT,211.03,297.26,59.996,1483657203,"274151322000076","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,917273.8,917273.8,18737,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657234,1458678.00
01/05/2017 18:00,2,0.000,ALERT,211.70,300.87,59.996,1483657203,"201051344000868","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,600326.9,600326.9,18954,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657236,1458679.00
01/05/2017 18:00,2,0.000,ALERT,210.35,298.17,60.002,1483657203,"274151322000095","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,908218.0,908218.0,18786,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657238,1458680.00
01/05/2017 18:00,2,0.000,ALERT,211.48,299.97,59.991,1483657203,"201051344000988","219011344069620",0.00,-9.00,0,295.16,301.47,0.0,0.0,0.000,564544.0,564544.0,18994,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657240,1458681.00
01/05/2017 18:00,2,0.000,ALERT,210.57,297.87,59.996,1483657203,"201051344001025","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,607655.5,607655.5,19022,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657242,1458682.00
01/05/2017 18:00,2,0.000,ALERT,211.70,300.27,59.996,1483657203,"201051344000458","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,608726.7,608726.7,18847,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657243,1458683.00
01/05/2017 18:00,2,0.000,ALERT,212.16,299.97,59.965,1483657203,"201051344000853","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,608452.4,608452.4,18763,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483657245,1458684.00
01/05/2017 18:00,2,0.000,ALERT,211.03,298.77,59.986,1483657203,"201051344000685","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,606462.4,606462.4,18924,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657247,1458685.00
01/05/2017 18:00,2,0.000,ALERT,211.03,298.77,60.007,1483657203,"201051344000917","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,603562.0,603562.0,18928,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657249,1458686.00
01/05/2017 18:00,2,0.000,ALERT,211.03,299.07,59.996,1483657203,"201051344001145","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,609307.9,609307.9,18792,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657251,1458687.00
01/05/2017 18:00,2,0.000,ALERT,210.80,298.17,59.996,1483657203,"201051344000651","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,602207.6,602207.6,18968,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657252,1458688.00
01/05/2017 18:00,2,0.000,ALERT,209.90,296.36,59.991,1483657203,"274151322000088","219011344069620",0.00,-8.50,0,293.96,298.77,0.0,0.0,0.000,825359.9,825359.9,18762,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657254,1458689.00
01/05/2017 18:00,2,0.000,ALERT,210.80,296.66,60.012,1483657203,"274151322000068","219011344069620",0.00,-8.00,0,293.96,298.17,0.0,0.0,0.000,715943.8,715943.8,19170,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657256,1458690.00
01/05/2017 18:00,2,0.000,ALERT,210.35,298.77,60.002,1483657203,"201051344001135","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,597866.1,597866.1,19014,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657258,1458691.00
01/05/2017 18:00,2,0.000,ALERT,211.25,300.57,59.991,1483657203,"201051344000594","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,612791.4,612791.4,18900,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483657259,1458692.00
01/05/2017 18:00,2,0.000,ALERT,210.80,298.47,59.996,1483657203,"201051344001203","219011344069620",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,606062.9,606062.9,19018,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483657262,1458693.00
01/05/2017 18:00,2,0.000,ALERT,210.12,297.26,59.991,1483657203,"274151322000054","219011344069620",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,841594.5,841594.5,18844,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657263,1458694.00
01/05/2017 18:00,2,0.000,ALERT,211.93,299.67,59.996,1483657203,"201051344000867","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,599253.3,599253.3,18988,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483657265,1458695.00
01/05/2017 18:00,2,0.000,ALERT,210.57,298.77,59.996,1483657203,"201051344001093","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,602966.6,602966.6,18924,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483657267,1458696.00
01/05/2017 18:00,2,0.000,ALERT,211.48,300.27,60.002,1483657203,"201051344000900","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,617367.4,617367.4,18695,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657269,1458697.00
01/05/2017 18:00,2,0.000,ALERT,211.70,299.37,59.991,1483657203,"201051344000648","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,606355.1,606355.1,18685,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657271,1458698.00
01/05/2017 18:00,2,0.000,ALERT,211.70,300.87,59.981,1483657203,"201051344000569","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,618707.9,618707.9,18613,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657272,1458699.00
01/05/2017 18:00,2,0.000,ALERT,211.48,300.27,60.002,1483657203,"201051344000983","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,609631.5,609631.5,18845,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483657274,1458700.00
01/05/2017 18:00,2,0.000,ALERT,211.70,299.97,60.002,1483657203,"201051344001158","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,600085.8,600085.8,18918,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657276,1458701.00
01/05/2017 18:00,2,0.000,ALERT,212.16,300.57,60.002,1483657203,"201051344000576","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,609568.7,609568.7,18727,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657278,1458702.00
01/05/2017 18:00,2,0.000,ALERT,210.57,296.36,60.028,1483657203,"274151322000087","219011344069620",0.00,-8.00,0,293.66,298.17,0.0,0.0,0.000,813302.8,813302.8,19030,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483657280,1458703.00
01/05/2017 18:15,2,0.000,ALERT,212.16,300.27,59.975,1483658103,"201051344000645","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,608587.9,608587.9,18708,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658105,1458704.00
01/05/2017 18:15,2,0.000,ALERT,210.80,297.26,59.933,1483658103,"274151322000085","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,840371.2,840371.2,18849,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658107,1458705.00
01/05/2017 18:15,2,0.000,ALERT,212.38,299.97,59.975,1483658103,"201051344000633","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,599048.0,599048.0,18965,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658109,1458706.00
01/05/2017 18:15,2,0.000,ALERT,211.70,299.97,59.975,1483658103,"201051344000469","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,602000.2,602000.2,18952,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658111,1458707.00
01/05/2017 18:15,2,0.000,ALERT,210.57,299.07,59.970,1483658103,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,598859.2,598859.2,18935,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658112,1458708.00
01/05/2017 18:15,2,0.000,ALERT,210.35,296.96,59.970,1483658103,"274151322000052","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,867848.9,867848.9,18613,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483658114,1458709.00
01/05/2017 18:15,2,0.000,ALERT,211.03,299.37,59.975,1483658103,"201051344000585","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,609481.5,609481.5,18993,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483658116,1458710.00
01/05/2017 18:15,2,0.000,ALERT,210.80,299.37,60.007,1483658103,"201051344001230","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,602065.8,602065.8,18848,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658118,1458711.00
01/05/2017 18:15,2,0.000,ALERT,211.25,299.97,59.975,1483658103,"201051344000582","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,594163.1,594163.1,18965,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658119,1458712.00
01/05/2017 18:15,2,0.000,ALERT,210.57,299.07,59.970,1483658103,"201051344000955","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,609323.2,609323.2,18924,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658121,1458713.00
01/05/2017 18:15,2,0.000,ALERT,210.35,296.66,59.975,1483658103,"274151322000094","219011344069620",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,714916.5,714916.5,19287,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658123,1458714.00
01/05/2017 18:15,2,0.000,ALERT,211.70,301.17,59.975,1483658103,"201051344000579","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,617263.1,617263.1,18864,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658125,1458715.00
01/05/2017 18:15,2,0.000,ALERT,210.80,299.97,59.965,1483658103,"201051344000890","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,606138.0,606138.0,18994,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658127,1458716.00
01/05/2017 18:15,2,0.000,ALERT,211.03,299.37,59.970,1483658103,"201051344000438","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,607440.3,607440.3,19005,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483658128,1458717.00
01/05/2017 18:15,2,0.000,ALERT,211.03,298.77,59.991,1483658103,"201051344000417","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,592684.7,592684.7,19120,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483658130,1458718.00
01/05/2017 18:15,2,0.000,ALERT,210.57,297.87,59.975,1483658103,"274151322000083","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,859291.4,859291.4,18647,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658132,1458719.00
01/05/2017 18:15,2,0.000,ALERT,211.25,297.26,59.970,1483658103,"274151322000076","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,917273.8,917273.8,18739,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658134,1458720.00
01/05/2017 18:15,2,0.000,ALERT,211.70,300.87,59.975,1483658103,"201051344000868","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,600326.9,600326.9,18956,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658136,1458721.00
01/05/2017 18:15,2,0.000,ALERT,210.35,298.47,59.959,1483658103,"274151322000095","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,908218.0,908218.0,18788,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658138,1458722.00
01/05/2017 18:15,2,0.000,ALERT,211.48,300.27,59.975,1483658103,"201051344000988","219011344069620",0.00,-9.00,0,295.46,302.07,0.0,0.0,0.000,564544.0,564544.0,18996,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658139,1458723.00
01/05/2017 18:15,2,0.000,ALERT,210.80,298.47,59.970,1483658103,"201051344001025","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,607655.5,607655.5,19024,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658141,1458724.00
01/05/2017 18:15,2,0.000,ALERT,211.70,300.27,59.965,1483658103,"201051344000458","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,608726.7,608726.7,18849,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658143,1458725.00
01/05/2017 18:15,2,0.000,ALERT,212.16,299.97,59.959,1483658103,"201051344000853","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,608452.4,608452.4,18765,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483658145,1458726.00
01/05/2017 18:15,2,0.000,ALERT,211.48,299.67,59.981,1483658103,"201051344000685","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,606462.4,606462.4,18926,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483658147,1458727.00
01/05/2017 18:15,2,0.000,ALERT,211.25,299.37,59.970,1483658103,"201051344000917","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,603562.0,603562.0,18930,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483658148,1458728.00
01/05/2017 18:15,2,0.000,ALERT,211.25,299.67,59.965,1483658103,"201051344001145","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,609307.9,609307.9,18794,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483658150,1458729.00
01/05/2017 18:15,2,0.000,ALERT,211.03,298.77,59.965,1483658103,"201051344000651","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,602207.6,602207.6,18970,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658152,1458730.00
01/05/2017 18:15,2,0.000,ALERT,210.12,296.96,59.981,1483658103,"274151322000088","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,825359.9,825359.9,18764,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658154,1458731.00
01/05/2017 18:15,2,0.000,ALERT,211.25,296.96,59.965,1483658103,"274151322000068","219011344069620",0.00,-8.50,0,294.56,298.17,0.0,0.0,0.000,715943.8,715943.8,19172,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658156,1458732.00
01/05/2017 18:15,2,0.000,ALERT,210.57,299.07,59.959,1483658103,"201051344001135","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,597866.1,597866.1,19016,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658158,1458733.00
01/05/2017 18:15,2,0.000,ALERT,211.48,300.57,60.002,1483658103,"201051344000594","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,612791.4,612791.4,18902,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658159,1458734.00
01/05/2017 18:15,2,0.000,ALERT,211.03,298.77,59.970,1483658103,"201051344001203","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,606062.9,606062.9,19020,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483658161,1458735.00
01/05/2017 18:15,2,0.000,ALERT,210.35,297.26,59.991,1483658103,"274151322000054","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,841594.5,841594.5,18846,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658163,1458736.00
01/05/2017 18:15,2,0.000,ALERT,212.16,299.37,59.970,1483658103,"201051344000867","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,599253.3,599253.3,18990,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658165,1458737.00
01/05/2017 18:15,2,0.000,ALERT,210.80,299.07,59.922,1483658103,"201051344001093","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,602966.6,602966.6,18926,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658167,1458738.00
01/05/2017 18:15,2,0.000,ALERT,211.70,300.57,60.007,1483658103,"201051344000900","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,617367.4,617367.4,18697,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658169,1458739.00
01/05/2017 18:15,2,0.000,ALERT,211.93,299.67,59.970,1483658103,"201051344000648","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,606355.1,606355.1,18687,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658170,1458740.00
01/05/2017 18:15,2,0.000,ALERT,211.93,301.17,59.965,1483658103,"201051344000569","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,618707.9,618707.9,18615,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658172,1458741.00
01/05/2017 18:15,2,0.000,ALERT,211.70,300.27,59.965,1483658103,"201051344000983","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,609631.5,609631.5,18847,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483658174,1458742.00
01/05/2017 18:15,2,0.000,ALERT,212.16,300.57,59.965,1483658103,"201051344001158","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,600085.8,600085.8,18920,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658176,1458743.00
01/05/2017 18:15,2,0.000,ALERT,212.38,300.87,59.959,1483658103,"201051344000576","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,609568.7,609568.7,18729,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483658177,1458744.00
01/05/2017 18:15,2,0.000,ALERT,210.57,296.06,59.959,1483658103,"274151322000087","219011344069620",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,813302.8,813302.8,19032,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483658179,1458745.00
01/05/2017 18:30,2,0.000,ALERT,211.93,299.37,59.975,1483659003,"201051344000645","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,608587.9,608587.9,18710,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659005,1458746.00
01/05/2017 18:30,2,0.000,ALERT,210.12,296.96,59.959,1483659003,"274151322000085","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,840371.2,840371.2,18851,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659007,1458747.00
01/05/2017 18:30,2,0.000,ALERT,212.16,299.37,60.018,1483659003,"201051344000633","219011344069620",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,599048.0,599048.0,18967,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659009,1458748.00
01/05/2017 18:30,2,0.000,ALERT,211.70,299.37,59.981,1483659003,"201051344000469","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,602000.2,602000.2,18954,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659011,1458749.00
01/05/2017 18:30,2,0.000,ALERT,210.35,298.77,59.975,1483659003,"201051344000646","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,598859.2,598859.2,18937,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659012,1458750.00
01/05/2017 18:30,2,0.000,ALERT,210.12,296.96,59.975,1483659003,"274151322000052","219011344069620",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,867848.9,867848.9,18615,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659014,1458751.00
01/05/2017 18:30,2,0.000,ALERT,210.80,298.77,60.007,1483659003,"201051344000585","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,609481.5,609481.5,18995,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659016,1458752.00
01/05/2017 18:30,2,0.000,ALERT,210.57,299.07,59.954,1483659003,"201051344001230","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,602065.8,602065.8,18850,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659018,1458753.00
01/05/2017 18:30,2,0.000,ALERT,211.25,299.67,59.986,1483659003,"201051344000582","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,594163.1,594163.1,18967,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659020,1458754.00
01/05/2017 18:30,2,0.000,ALERT,210.35,298.77,59.996,1483659003,"201051344000955","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,609323.2,609323.2,18926,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659022,1458755.00
01/05/2017 18:30,2,0.000,ALERT,210.12,296.06,60.007,1483659003,"274151322000094","219011344069620",0.00,-11.00,0,293.96,298.47,0.0,0.0,0.000,714916.5,714916.5,19289,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659023,1458756.00
01/05/2017 18:30,2,0.000,ALERT,211.48,299.97,59.981,1483659003,"201051344000579","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,617263.1,617263.1,18866,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659025,1458757.00
01/05/2017 18:30,2,0.000,ALERT,210.35,299.07,59.975,1483659003,"201051344000890","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,606138.0,606138.0,18996,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659027,1458758.00
01/05/2017 18:30,2,0.000,ALERT,210.57,298.77,59.975,1483659003,"201051344000438","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,607440.3,607440.3,19007,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659029,1458759.00
01/05/2017 18:30,2,0.000,ALERT,211.03,298.47,59.981,1483659003,"201051344000417","219011344069620",0.00,-10.00,0,296.96,300.27,0.0,0.0,0.000,592684.7,592684.7,19122,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659031,1458760.00
01/05/2017 18:30,2,0.000,ALERT,210.57,297.26,59.970,1483659003,"274151322000083","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,859291.4,859291.4,18649,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659033,1458761.00
01/05/2017 18:30,2,0.000,ALERT,211.03,296.96,59.991,1483659003,"274151322000076","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,917273.8,917273.8,18741,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659034,1458762.00
01/05/2017 18:30,2,0.000,ALERT,211.48,299.97,59.975,1483659003,"201051344000868","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,600326.9,600326.9,18958,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659036,1458763.00
01/05/2017 18:30,2,0.000,ALERT,210.35,297.87,59.981,1483659003,"274151322000095","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,908218.0,908218.0,18790,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659038,1458764.00
01/05/2017 18:30,2,0.000,ALERT,211.25,299.07,59.986,1483659003,"201051344000988","219011344069620",0.00,-9.00,0,295.46,301.77,0.0,0.0,0.000,564544.0,564544.0,18998,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659040,1458765.00
01/05/2017 18:30,2,0.000,ALERT,210.35,297.87,59.981,1483659003,"201051344001025","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,607655.5,607655.5,19026,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659042,1458766.00
01/05/2017 18:30,2,0.000,ALERT,211.25,299.07,59.986,1483659003,"201051344000458","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,608726.7,608726.7,18851,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659043,1458767.00
01/05/2017 18:30,2,0.000,ALERT,211.93,299.07,59.991,1483659003,"201051344000853","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,608452.4,608452.4,18767,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659045,1458768.00
01/05/2017 18:30,2,0.000,ALERT,211.03,298.77,59.981,1483659003,"201051344000685","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,606462.4,606462.4,18928,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659047,1458769.00
01/05/2017 18:30,2,0.000,ALERT,210.80,298.47,59.986,1483659003,"201051344000917","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,603562.0,603562.0,18932,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659049,1458770.00
01/05/2017 18:30,2,0.000,ALERT,211.03,299.07,59.991,1483659003,"201051344001145","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,609307.9,609307.9,18796,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659051,1458771.00
01/05/2017 18:30,2,0.000,ALERT,210.57,297.87,59.986,1483659003,"201051344000651","219011344069620",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,602207.6,602207.6,18972,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659053,1458772.00
01/05/2017 18:30,2,0.000,ALERT,209.90,296.96,60.028,1483659003,"274151322000088","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,825359.9,825359.9,18766,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659054,1458773.00
01/05/2017 18:30,2,0.000,ALERT,211.03,296.36,59.975,1483659003,"274151322000068","219011344069620",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,715943.8,715943.8,19174,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659056,1458774.00
01/05/2017 18:30,2,0.000,ALERT,210.35,298.77,59.986,1483659003,"201051344001135","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,597866.1,597866.1,19018,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659058,1458775.00
01/05/2017 18:30,2,0.000,ALERT,211.03,299.67,59.981,1483659003,"201051344000594","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,612791.4,612791.4,18904,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659060,1458776.00
01/05/2017 18:30,2,0.000,ALERT,210.57,298.47,59.981,1483659003,"201051344001203","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,606062.9,606062.9,19022,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659061,1458777.00
01/05/2017 18:30,2,0.000,ALERT,209.90,297.26,59.981,1483659003,"274151322000054","219011344069620",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,841594.5,841594.5,18848,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659063,1458778.00
01/05/2017 18:30,2,0.000,ALERT,211.70,298.47,60.007,1483659003,"201051344000867","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,599253.3,599253.3,18992,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659065,1458779.00
01/05/2017 18:30,2,0.000,ALERT,210.57,298.77,59.975,1483659003,"201051344001093","219011344069620",0.00,-8.50,0,297.26,300.57,0.0,0.0,0.000,602966.6,602966.6,18928,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659067,1458780.00
01/05/2017 18:30,2,0.000,ALERT,211.25,299.37,60.012,1483659003,"201051344000900","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,617367.4,617367.4,18699,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659069,1458781.00
01/05/2017 18:30,2,0.000,ALERT,211.70,298.77,59.996,1483659003,"201051344000648","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,606355.1,606355.1,18689,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659071,1458782.00
01/05/2017 18:30,2,0.000,ALERT,211.48,299.97,59.981,1483659003,"201051344000569","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,618707.9,618707.9,18617,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659072,1458783.00
01/05/2017 18:30,2,0.000,ALERT,211.48,299.37,60.012,1483659003,"201051344000983","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,609631.5,609631.5,18849,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659074,1458784.00
01/05/2017 18:30,2,0.000,ALERT,211.70,299.37,59.970,1483659003,"201051344001158","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,600085.8,600085.8,18922,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659076,1458785.00
01/05/2017 18:30,2,0.000,ALERT,211.93,299.67,59.949,1483659003,"201051344000576","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,609568.7,609568.7,18731,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659078,1458786.00
01/05/2017 18:30,2,0.000,ALERT,210.35,296.36,59.970,1483659003,"274151322000087","219011344069620",0.00,-8.50,0,293.66,298.17,0.0,0.0,0.000,813302.8,813302.8,19034,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659080,1458787.00
01/05/2017 18:45,2,0.000,ALERT,212.38,300.57,60.034,1483659903,"201051344000645","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,608587.9,608587.9,18712,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659905,1458788.00
01/05/2017 18:45,2,0.000,ALERT,211.03,297.57,59.970,1483659903,"274151322000085","219011344069620",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,840371.2,840371.2,18853,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659907,1458789.00
01/05/2017 18:45,2,0.000,ALERT,212.83,300.57,59.970,1483659903,"201051344000633","219011344069620",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,599048.0,599048.0,18969,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659908,1458790.00
01/05/2017 18:45,2,0.000,ALERT,212.16,300.57,59.981,1483659903,"201051344000469","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,602000.2,602000.2,18956,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659910,1458791.00
01/05/2017 18:45,2,0.000,ALERT,211.03,299.67,59.991,1483659903,"201051344000646","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,598859.2,598859.2,18939,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659912,1458792.00
01/05/2017 18:45,2,0.000,ALERT,210.35,297.87,59.922,1483659903,"274151322000052","219011344069620",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,867848.9,867848.9,18617,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659914,1458793.00
01/05/2017 18:45,2,0.000,ALERT,211.25,299.67,59.970,1483659903,"201051344000585","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,609481.5,609481.5,18997,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659915,1458794.00
01/05/2017 18:45,2,0.000,ALERT,211.25,299.97,59.959,1483659903,"201051344001230","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,602065.8,602065.8,18852,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659917,1458795.00
01/05/2017 18:45,2,0.000,ALERT,211.48,300.27,59.938,1483659903,"201051344000582","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,594163.1,594163.1,18969,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659919,1458796.00
