ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 18:45,2,0.000,ALERT,210.57,299.07,59.970,1483659903,"201051344000955","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,609323.2,609323.2,18928,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659921,1458797.00
01/05/2017 18:45,2,0.000,ALERT,210.57,296.96,59.959,1483659903,"274151322000094","219011344069620",0.00,-11.00,0,294.26,298.17,0.0,0.0,0.000,714916.5,714916.5,19291,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659923,1458798.00
01/05/2017 18:45,2,0.000,ALERT,211.93,301.17,59.965,1483659903,"201051344000579","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,617263.1,617263.1,18868,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659924,1458799.00
01/05/2017 18:45,2,0.000,ALERT,210.80,299.67,59.965,1483659903,"201051344000890","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,606138.0,606138.0,18998,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659926,1458800.00
01/05/2017 18:45,2,0.000,ALERT,211.25,299.37,59.959,1483659903,"201051344000438","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,607440.3,607440.3,19009,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659928,1458801.00
01/05/2017 18:45,2,0.000,ALERT,211.25,298.77,59.959,1483659903,"201051344000417","219011344069620",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,592684.7,592684.7,19124,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659930,1458802.00
01/05/2017 18:45,2,0.000,ALERT,210.80,298.17,59.965,1483659903,"274151322000083","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,859291.4,859291.4,18651,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659932,1458803.00
01/05/2017 18:45,2,0.000,ALERT,211.25,297.26,59.959,1483659903,"274151322000076","219011344069620",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,917273.8,917273.8,18743,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659934,1458804.00
01/05/2017 18:45,2,0.000,ALERT,211.93,301.17,59.965,1483659903,"201051344000868","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,600326.9,600326.9,18960,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659935,1458805.00
01/05/2017 18:45,2,0.000,ALERT,210.57,298.47,59.965,1483659903,"274151322000095","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,908218.0,908218.0,18792,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659937,1458806.00
01/05/2017 18:45,2,0.000,ALERT,211.70,300.27,59.965,1483659903,"201051344000988","219011344069620",0.00,-9.00,0,294.56,301.77,0.0,0.0,0.000,564544.0,564544.0,19000,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659939,1458807.00
01/05/2017 18:45,2,0.000,ALERT,210.80,298.17,59.954,1483659903,"201051344001025","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,607655.5,607655.5,19028,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659941,1458808.00
01/05/2017 18:45,2,0.000,ALERT,211.93,300.57,59.965,1483659903,"201051344000458","219011344069620",0.00,-8.00,0,297.26,302.68,0.0,0.0,0.000,608726.7,608726.7,18853,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659943,1458809.00
01/05/2017 18:45,2,0.000,ALERT,212.61,300.57,59.959,1483659903,"201051344000853","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,608452.4,608452.4,18769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659944,1458810.00
01/05/2017 18:45,2,0.000,ALERT,211.48,299.37,59.949,1483659903,"201051344000685","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,606462.4,606462.4,18930,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659946,1458811.00
01/05/2017 18:45,2,0.000,ALERT,211.48,299.07,59.970,1483659903,"201051344000917","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,603562.0,603562.0,18934,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659948,1458812.00
01/05/2017 18:45,2,0.000,ALERT,211.48,299.67,59.975,1483659903,"201051344001145","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,609307.9,609307.9,18798,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659950,1458813.00
01/05/2017 18:45,2,0.000,ALERT,211.03,298.47,59.954,1483659903,"201051344000651","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,602207.6,602207.6,18974,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659952,1458814.00
01/05/2017 18:45,2,0.000,ALERT,210.35,297.26,59.928,1483659903,"274151322000088","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,825359.9,825359.9,18768,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659953,1458815.00
01/05/2017 18:45,2,0.000,ALERT,211.48,296.96,59.917,1483659903,"274151322000068","219011344069620",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,715943.8,715943.8,19176,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659955,1458816.00
01/05/2017 18:45,2,0.000,ALERT,210.80,299.37,59.954,1483659903,"201051344001135","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,597866.1,597866.1,19020,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659957,1458817.00
01/05/2017 18:45,2,0.000,ALERT,211.48,300.87,59.954,1483659903,"201051344000594","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,612791.4,612791.4,18906,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659959,1458818.00
01/05/2017 18:45,2,0.000,ALERT,211.25,299.07,59.959,1483659903,"201051344001203","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,606062.9,606062.9,19024,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659961,1458819.00
01/05/2017 18:45,2,0.000,ALERT,210.57,297.57,59.944,1483659903,"274151322000054","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,841594.5,841594.5,18850,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659962,1458820.00
01/05/2017 18:45,2,0.000,ALERT,212.16,299.97,59.954,1483659903,"201051344000867","219011344069620",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,599253.3,599253.3,18994,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659964,1458821.00
01/05/2017 18:45,2,0.000,ALERT,211.03,299.37,59.959,1483659903,"201051344001093","219011344069620",0.00,-8.50,0,296.96,300.27,0.0,0.0,0.000,602966.6,602966.6,18930,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659966,1458822.00
01/05/2017 18:45,2,0.000,ALERT,211.70,300.57,59.954,1483659903,"201051344000900","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,617367.4,617367.4,18701,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659968,1458823.00
01/05/2017 18:45,2,0.000,ALERT,212.16,299.67,59.944,1483659903,"201051344000648","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,606355.1,606355.1,18691,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659970,1458824.00
01/05/2017 18:45,2,0.000,ALERT,211.93,300.87,59.949,1483659903,"201051344000569","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,618707.9,618707.9,18619,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659971,1458825.00
01/05/2017 18:45,2,0.000,ALERT,211.93,300.57,59.959,1483659903,"201051344000983","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,609631.5,609631.5,18851,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483659973,1458826.00
01/05/2017 18:45,2,0.000,ALERT,212.16,300.27,59.928,1483659903,"201051344001158","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,600085.8,600085.8,18924,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659975,1458827.00
01/05/2017 18:45,2,0.000,ALERT,212.38,300.87,59.965,1483659903,"201051344000576","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,609568.7,609568.7,18733,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659977,1458828.00
01/05/2017 18:45,2,0.000,ALERT,211.03,296.96,59.991,1483659903,"274151322000087","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,813302.8,813302.8,19036,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483659979,1458829.00
01/05/2017 19:00,2,0.000,ALERT,212.61,300.27,59.933,1483660803,"201051344000645","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,608587.9,608587.9,18714,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660805,1458830.00
01/05/2017 19:00,2,0.000,ALERT,211.25,297.87,59.949,1483660803,"274151322000085","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,840371.2,840371.2,18855,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660807,1458831.00
01/05/2017 19:00,2,0.000,ALERT,212.83,300.27,59.944,1483660803,"201051344000633","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,599048.0,599048.0,18971,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660809,1458832.00
01/05/2017 19:00,2,0.000,ALERT,212.38,300.57,59.944,1483660803,"201051344000469","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,602000.2,602000.2,18958,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660811,1458833.00
01/05/2017 19:00,2,0.000,ALERT,211.25,299.67,59.954,1483660803,"201051344000646","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,598859.2,598859.2,18941,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660812,1458834.00
01/05/2017 19:00,2,0.000,ALERT,210.80,297.87,59.944,1483660803,"274151322000052","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,867848.9,867848.9,18619,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660814,1458835.00
01/05/2017 19:00,2,0.000,ALERT,211.70,300.27,59.944,1483660803,"201051344000585","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,609481.5,609481.5,18999,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483660816,1458836.00
01/05/2017 19:00,2,0.000,ALERT,211.48,300.27,59.907,1483660803,"201051344001230","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,602065.8,602065.8,18854,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660818,1458837.00
01/05/2017 19:00,2,0.000,ALERT,212.16,300.87,59.954,1483660803,"201051344000582","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,594163.1,594163.1,18971,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483660820,1458838.00
01/05/2017 19:00,2,0.000,ALERT,211.25,299.97,59.949,1483660803,"201051344000955","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,609323.2,609323.2,18930,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660821,1458839.00
01/05/2017 19:00,2,0.000,ALERT,211.03,296.96,59.949,1483660803,"274151322000094","219011344069620",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,714916.5,714916.5,19293,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660823,1458840.00
01/05/2017 19:00,2,0.000,ALERT,212.16,301.17,59.944,1483660803,"201051344000579","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,617263.1,617263.1,18870,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660825,1458841.00
01/05/2017 19:00,2,0.000,ALERT,211.25,300.27,59.954,1483660803,"201051344000890","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,606138.0,606138.0,19000,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660827,1458842.00
01/05/2017 19:00,2,0.000,ALERT,211.48,299.67,59.949,1483660803,"201051344000438","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,607440.3,607440.3,19011,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660829,1458843.00
01/05/2017 19:00,2,0.000,ALERT,211.70,299.37,59.954,1483660803,"201051344000417","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,592684.7,592684.7,19126,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660831,1458844.00
01/05/2017 19:00,2,0.000,ALERT,211.25,297.87,59.938,1483660803,"274151322000083","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,859291.4,859291.4,18653,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660832,1458845.00
01/05/2017 19:00,2,0.000,ALERT,211.70,297.57,59.938,1483660803,"274151322000076","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,917273.8,917273.8,18745,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660834,1458846.00
01/05/2017 19:00,2,0.000,ALERT,212.16,301.47,59.944,1483660803,"201051344000868","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,600326.9,600326.9,18962,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660836,1458847.00
01/05/2017 19:00,2,0.000,ALERT,211.25,298.77,59.986,1483660803,"274151322000095","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,908218.0,908218.0,18794,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660838,1458848.00
01/05/2017 19:00,2,0.000,ALERT,211.93,300.57,59.944,1483660803,"201051344000988","219011344069620",0.00,-10.00,0,295.76,302.07,0.0,0.0,0.000,564544.0,564544.0,19002,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660839,1458849.00
01/05/2017 19:00,2,0.000,ALERT,211.25,298.77,59.949,1483660803,"201051344001025","219011344069620",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,607655.5,607655.5,19030,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660841,1458850.00
01/05/2017 19:00,2,0.000,ALERT,212.16,300.87,59.933,1483660803,"201051344000458","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,608726.7,608726.7,18855,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660843,1458851.00
01/05/2017 19:00,2,0.000,ALERT,212.83,300.57,59.944,1483660803,"201051344000853","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,608452.4,608452.4,18771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660845,1458852.00
01/05/2017 19:00,2,0.000,ALERT,211.93,299.97,59.954,1483660803,"201051344000685","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,606462.4,606462.4,18932,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660847,1458853.00
01/05/2017 19:00,2,0.000,ALERT,211.93,299.67,59.954,1483660803,"201051344000917","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,603562.0,603562.0,18936,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660848,1458854.00
01/05/2017 19:00,2,0.000,ALERT,211.70,299.97,60.002,1483660803,"201051344001145","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,609307.9,609307.9,18800,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660850,1458855.00
01/05/2017 19:00,2,0.000,ALERT,211.48,299.07,59.938,1483660803,"201051344000651","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,602207.6,602207.6,18976,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660852,1458856.00
01/05/2017 19:00,2,0.000,ALERT,210.57,297.26,59.933,1483660803,"274151322000088","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,825359.9,825359.9,18770,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660854,1458857.00
01/05/2017 19:00,2,0.000,ALERT,211.70,297.26,59.938,1483660803,"274151322000068","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,715943.8,715943.8,19178,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660856,1458858.00
01/05/2017 19:00,2,0.000,ALERT,211.25,299.67,59.965,1483660803,"201051344001135","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,597866.1,597866.1,19022,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483660857,1458859.00
01/05/2017 19:00,2,0.000,ALERT,211.93,301.17,59.954,1483660803,"201051344000594","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,612791.4,612791.4,18908,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660859,1458860.00
01/05/2017 19:00,2,0.000,ALERT,211.70,299.67,59.959,1483660803,"201051344001203","219011344069620",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,606062.9,606062.9,19026,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660861,1458861.00
01/05/2017 19:00,2,0.000,ALERT,210.80,297.87,59.954,1483660803,"274151322000054","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,841594.5,841594.5,18852,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660863,1458862.00
01/05/2017 19:00,2,0.000,ALERT,212.61,300.27,59.949,1483660803,"201051344000867","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,599253.3,599253.3,18996,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660864,1458863.00
01/05/2017 19:00,2,0.000,ALERT,211.48,299.67,59.959,1483660803,"201051344001093","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,602966.6,602966.6,18932,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660866,1458864.00
01/05/2017 19:00,2,0.000,ALERT,212.16,300.87,59.970,1483660803,"201051344000900","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,617367.4,617367.4,18703,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660868,1458865.00
01/05/2017 19:00,2,0.000,ALERT,212.38,299.97,59.959,1483660803,"201051344000648","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,606355.1,606355.1,18693,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660870,1458866.00
01/05/2017 19:00,2,0.000,ALERT,212.16,300.87,59.954,1483660803,"201051344000569","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,618707.9,618707.9,18621,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660872,1458867.00
01/05/2017 19:00,2,0.000,ALERT,212.16,300.87,59.986,1483660803,"201051344000983","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,609631.5,609631.5,18853,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660874,1458868.00
01/05/2017 19:00,2,0.000,ALERT,212.38,300.57,59.944,1483660803,"201051344001158","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,600085.8,600085.8,18926,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483660875,1458869.00
01/05/2017 19:00,2,0.000,ALERT,212.83,301.17,59.959,1483660803,"201051344000576","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,609568.7,609568.7,18735,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483660877,1458870.00
01/05/2017 19:00,2,0.000,ALERT,211.03,297.26,59.949,1483660803,"274151322000087","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,813302.8,813302.8,19038,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483660879,1458871.00
01/05/2017 19:15,2,0.000,ALERT,212.61,300.27,59.981,1483661703,"201051344000645","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,608587.9,608587.9,18716,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661705,1458872.00
01/05/2017 19:15,2,0.000,ALERT,210.80,297.26,59.970,1483661703,"274151322000085","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,840371.2,840371.2,18857,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661707,1458873.00
01/05/2017 19:15,2,0.000,ALERT,212.83,299.97,59.970,1483661703,"201051344000633","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,599048.0,599048.0,18973,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661709,1458874.00
01/05/2017 19:15,2,0.000,ALERT,212.38,300.57,59.975,1483661703,"201051344000469","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,602000.2,602000.2,18960,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661710,1458875.00
01/05/2017 19:15,2,0.000,ALERT,211.03,299.37,59.975,1483661703,"201051344000646","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,598859.2,598859.2,18943,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661712,1458876.00
01/05/2017 19:15,2,0.000,ALERT,210.80,297.87,60.023,1483661703,"274151322000052","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,867848.9,867848.9,18621,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661714,1458877.00
01/05/2017 19:15,2,0.000,ALERT,211.48,299.67,59.991,1483661703,"201051344000585","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,609481.5,609481.5,19001,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661716,1458878.00
01/05/2017 19:15,2,0.000,ALERT,211.48,299.97,59.959,1483661703,"201051344001230","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,602065.8,602065.8,18856,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661718,1458879.00
01/05/2017 19:15,2,0.000,ALERT,211.93,300.57,59.938,1483661703,"201051344000582","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,594163.1,594163.1,18973,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661719,1458880.00
01/05/2017 19:15,2,0.000,ALERT,211.25,299.67,60.012,1483661703,"201051344000955","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,609323.2,609323.2,18932,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483661721,1458881.00
01/05/2017 19:15,2,0.000,ALERT,211.25,296.96,60.023,1483661703,"274151322000094","219011344069620",0.00,-11.50,0,294.86,298.47,0.0,0.0,0.000,714916.5,714916.5,19295,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661723,1458882.00
01/05/2017 19:15,2,0.000,ALERT,212.38,301.17,59.991,1483661703,"201051344000579","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,617263.1,617263.1,18872,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661725,1458883.00
01/05/2017 19:15,2,0.000,ALERT,211.25,300.27,59.986,1483661703,"201051344000890","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,606138.0,606138.0,19002,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483661727,1458884.00
01/05/2017 19:15,2,0.000,ALERT,211.48,299.97,59.991,1483661703,"201051344000438","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,607440.3,607440.3,19013,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661728,1458885.00
01/05/2017 19:15,2,0.000,ALERT,211.70,299.07,59.986,1483661703,"201051344000417","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,592684.7,592684.7,19128,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661730,1458886.00
01/05/2017 19:15,2,0.000,ALERT,211.25,297.26,59.996,1483661703,"274151322000083","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,859291.4,859291.4,18655,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661732,1458887.00
01/05/2017 19:15,2,0.000,ALERT,211.70,297.57,59.996,1483661703,"274151322000076","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,917273.8,917273.8,18747,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661734,1458888.00
01/05/2017 19:15,2,0.000,ALERT,212.16,301.17,60.002,1483661703,"201051344000868","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,600326.9,600326.9,18964,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661736,1458889.00
01/05/2017 19:15,2,0.000,ALERT,211.03,298.47,59.975,1483661703,"274151322000095","219011344069620",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,908218.0,908218.0,18796,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661738,1458890.00
01/05/2017 19:15,2,0.000,ALERT,211.93,300.27,59.981,1483661703,"201051344000988","219011344069620",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,564544.0,564544.0,19004,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661739,1458891.00
01/05/2017 19:15,2,0.000,ALERT,209.44,296.06,59.986,1483661703,"201051344001025","219011344069620",0.00,-11.50,0,295.46,301.77,0.0,0.0,0.000,607655.5,607655.5,19032,0,0,0,L,1122011218,0,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661741,1458892.00
01/05/2017 19:15,2,0.000,ALERT,211.25,299.37,60.018,1483661703,"201051344000458","219011344069620",0.00,-8.00,0,297.26,303.28,0.0,0.0,0.000,608726.7,608726.7,18857,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661743,1458893.00
01/05/2017 19:15,2,0.000,ALERT,212.38,299.67,59.991,1483661703,"201051344000853","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,608452.4,608452.4,18773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661745,1458894.00
01/05/2017 19:15,2,0.000,ALERT,211.70,299.97,59.986,1483661703,"201051344000685","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,606462.4,606462.4,18934,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661746,1458895.00
01/05/2017 19:15,2,0.000,ALERT,211.48,299.37,59.986,1483661703,"201051344000917","219011344069620",0.00,-8.50,0,295.16,301.47,0.0,0.0,0.000,603562.0,603562.0,18938,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661748,1458896.00
01/05/2017 19:15,2,0.000,ALERT,211.70,299.97,59.986,1483661703,"201051344001145","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,609307.9,609307.9,18802,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483661750,1458897.00
01/05/2017 19:15,2,0.000,ALERT,211.48,299.07,60.034,1483661703,"201051344000651","219011344069620",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,602207.6,602207.6,18978,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661752,1458898.00
01/05/2017 19:15,2,0.000,ALERT,210.57,297.26,59.975,1483661703,"274151322000088","219011344069620",0.00,-9.00,0,293.66,298.77,0.0,0.0,0.000,825359.9,825359.9,18772,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661754,1458899.00
01/05/2017 19:15,2,0.000,ALERT,211.70,296.66,59.981,1483661703,"274151322000068","219011344069620",0.00,-9.00,0,293.66,298.17,0.0,0.0,0.000,715943.8,715943.8,19180,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661755,1458900.00
01/05/2017 19:15,2,0.000,ALERT,211.25,299.97,59.986,1483661703,"201051344001135","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,597866.1,597866.1,19024,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483661757,1458901.00
01/05/2017 19:15,2,0.000,ALERT,211.93,300.87,59.981,1483661703,"201051344000594","219011344069620",0.00,-11.00,0,296.66,302.68,0.0,0.0,0.000,612791.4,612791.4,18910,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661759,1458902.00
01/05/2017 19:15,2,0.000,ALERT,211.48,299.07,59.981,1483661703,"201051344001203","219011344069620",0.00,-11.50,0,296.06,302.98,0.0,0.0,0.000,606062.9,606062.9,19028,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483661761,1458903.00
01/05/2017 19:15,2,0.000,ALERT,210.80,298.17,59.970,1483661703,"274151322000054","219011344069620",0.00,-8.50,0,294.26,299.37,0.0,0.0,0.000,841594.5,841594.5,18854,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661763,1458904.00
01/05/2017 19:15,2,0.000,ALERT,212.61,299.97,59.975,1483661703,"201051344000867","219011344069620",0.00,-9.00,0,296.36,302.68,0.0,0.0,0.000,599253.3,599253.3,18998,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483661764,1458905.00
01/05/2017 19:15,2,0.000,ALERT,211.25,299.67,59.975,1483661703,"201051344001093","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,602966.6,602966.6,18934,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483661766,1458906.00
01/05/2017 19:15,2,0.000,ALERT,212.16,300.87,59.975,1483661703,"201051344000900","219011344069620",0.00,-11.00,0,296.36,302.68,0.0,0.0,0.000,617367.4,617367.4,18705,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661768,1458907.00
01/05/2017 19:15,2,0.000,ALERT,212.38,299.97,59.996,1483661703,"201051344000648","219011344069620",0.00,-11.50,0,296.66,302.37,0.0,0.0,0.000,606355.1,606355.1,18695,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661770,1458908.00
01/05/2017 19:15,2,0.000,ALERT,212.38,301.17,59.959,1483661703,"201051344000569","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,618707.9,618707.9,18623,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661772,1458909.00
01/05/2017 19:15,2,0.000,ALERT,212.38,300.87,59.959,1483661703,"201051344000983","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,609631.5,609631.5,18855,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661774,1458910.00
01/05/2017 19:15,2,0.000,ALERT,212.38,300.57,59.970,1483661703,"201051344001158","219011344069620",0.00,-12.00,0,296.66,302.37,0.0,0.0,0.000,600085.8,600085.8,18928,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661775,1458911.00
01/05/2017 19:15,2,0.000,ALERT,212.83,301.17,59.981,1483661703,"201051344000576","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,609568.7,609568.7,18737,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661777,1458912.00
01/05/2017 19:15,2,0.000,ALERT,211.25,296.96,59.975,1483661703,"274151322000087","219011344069620",0.00,-8.50,0,293.36,298.47,0.0,0.0,0.000,813302.8,813302.8,19040,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483661779,1458913.00
01/05/2017 19:30,2,0.000,ALERT,212.83,300.87,60.018,1483662603,"201051344000645","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,608587.9,608587.9,18718,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662605,1458914.00
01/05/2017 19:30,2,0.000,ALERT,211.03,297.87,59.970,1483662603,"274151322000085","219011344069620",0.00,-10.00,0,294.26,299.37,0.0,0.0,0.000,840371.2,840371.2,18859,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662607,1458915.00
01/05/2017 19:30,2,0.000,ALERT,213.06,300.87,59.991,1483662603,"201051344000633","219011344069620",0.00,-11.00,0,295.46,302.37,0.0,0.0,0.000,599048.0,599048.0,18975,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483662609,1458916.00
01/05/2017 19:30,2,0.000,ALERT,212.38,300.87,59.975,1483662603,"201051344000469","219011344069620",0.00,-12.00,0,296.36,302.68,0.0,0.0,0.000,602000.2,602000.2,18962,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483662611,1458917.00
01/05/2017 19:30,2,0.000,ALERT,211.48,300.27,59.975,1483662603,"201051344000646","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,598859.2,598859.2,18945,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662613,1458918.00
01/05/2017 19:30,2,0.000,ALERT,210.80,298.47,59.981,1483662603,"274151322000052","219011344069620",0.00,-11.00,0,293.96,299.97,0.0,0.0,0.000,867848.9,867848.9,18623,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662615,1458919.00
01/05/2017 19:30,2,0.000,ALERT,211.93,300.27,59.981,1483662603,"201051344000585","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,609481.5,609481.5,19003,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662616,1458920.00
01/05/2017 19:30,2,0.000,ALERT,211.70,300.57,59.981,1483662603,"201051344001230","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,602065.8,602065.8,18858,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483662618,1458921.00
01/05/2017 19:30,2,0.000,ALERT,212.38,301.17,60.034,1483662603,"201051344000582","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,594163.1,594163.1,18975,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662620,1458922.00
01/05/2017 19:30,2,0.000,ALERT,211.25,299.97,59.975,1483662603,"201051344000955","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,609323.2,609323.2,18934,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483662622,1458923.00
01/05/2017 19:30,2,0.000,ALERT,211.03,297.57,59.981,1483662603,"274151322000094","219011344069620",0.00,-11.50,0,293.66,298.77,0.0,0.0,0.000,714916.5,714916.5,19297,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662624,1458924.00
01/05/2017 19:30,2,0.000,ALERT,212.61,301.77,59.981,1483662603,"201051344000579","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,617263.1,617263.1,18874,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662625,1458925.00
01/05/2017 19:30,2,0.000,ALERT,211.70,300.87,59.970,1483662603,"201051344000890","219011344069620",0.00,-10.00,0,296.66,302.68,0.0,0.0,0.000,606138.0,606138.0,19004,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662627,1458926.00
01/05/2017 19:30,2,0.000,ALERT,211.93,300.27,59.991,1483662603,"201051344000438","219011344069620",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,607440.3,607440.3,19015,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483662629,1458927.00
01/05/2017 19:30,2,0.000,ALERT,212.16,299.97,59.991,1483662603,"201051344000417","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,592684.7,592684.7,19130,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662631,1458928.00
01/05/2017 19:30,2,0.000,ALERT,211.03,298.77,59.975,1483662603,"274151322000083","219011344069620",0.00,-10.00,0,294.56,299.97,0.0,0.0,0.000,859291.4,859291.4,18657,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662632,1458929.00
01/05/2017 19:30,2,0.000,ALERT,211.70,297.87,59.991,1483662603,"274151322000076","219011344069620",0.00,-10.00,0,294.26,299.97,0.0,0.0,0.000,917273.8,917273.8,18749,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662634,1458930.00
01/05/2017 19:30,2,0.000,ALERT,212.38,302.07,60.007,1483662603,"201051344000868","219011344069620",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,600326.9,600326.9,18966,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483662636,1458931.00
01/05/2017 19:30,2,0.000,ALERT,211.03,299.07,59.975,1483662603,"274151322000095","219011344069620",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,908218.0,908218.0,18798,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483662638,1458932.00
01/05/2017 19:30,2,0.000,ALERT,212.16,300.57,59.991,1483662603,"201051344000988","219011344069620",0.00,-10.00,0,294.56,302.37,0.0,0.0,0.000,564544.0,564544.0,19006,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662640,1458933.00
01/05/2017 19:30,2,0.000,ALERT,211.48,299.37,59.991,1483662603,"201051344001025","219011344069620",0.00,-11.50,0,294.86,302.07,0.0,0.0,0.000,607655.5,607655.5,19034,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483662642,1458934.00
01/05/2017 19:30,2,0.000,ALERT,212.16,300.57,59.981,1483662603,"201051344000458","219011344069620",0.00,-8.00,0,297.26,303.58,0.0,0.0,0.000,608726.7,608726.7,18859,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483662643,1458935.00
01/05/2017 19:30,2,0.000,ALERT,212.83,300.87,59.981,1483662603,"201051344000853","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,608452.4,608452.4,18775,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662645,1458936.00
01/05/2017 19:30,2,0.000,ALERT,212.16,300.27,59.975,1483662603,"201051344000685","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,606462.4,606462.4,18936,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483662647,1458937.00
01/05/2017 19:30,2,0.000,ALERT,211.93,299.97,59.970,1483662603,"201051344000917","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,603562.0,603562.0,18940,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662649,1458938.00
01/05/2017 19:30,2,0.000,ALERT,212.16,300.87,60.018,1483662603,"201051344001145","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,609307.9,609307.9,18804,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662651,1458939.00
01/05/2017 19:30,2,0.000,ALERT,211.93,299.97,59.981,1483662603,"201051344000651","219011344069620",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,602207.6,602207.6,18980,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662653,1458940.00
