ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 19:30,2,0.000,ALERT,210.80,298.17,59.965,1483662603,"274151322000088","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,825359.9,825359.9,18774,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662655,1458941.00
01/05/2017 19:30,2,0.000,ALERT,211.70,297.57,59.970,1483662603,"274151322000068","219011344069620",0.00,-9.00,0,294.86,298.47,0.0,0.0,0.000,715943.8,715943.8,19182,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662657,1458942.00
01/05/2017 19:30,2,0.000,ALERT,211.70,300.57,59.981,1483662603,"201051344001135","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,597866.1,597866.1,19026,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662658,1458943.00
01/05/2017 19:30,2,0.000,ALERT,212.38,301.77,59.975,1483662603,"201051344000594","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,612791.4,612791.4,18912,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662660,1458944.00
01/05/2017 19:30,2,0.000,ALERT,211.93,299.97,59.996,1483662603,"201051344001203","219011344069620",0.00,-11.50,0,297.26,303.28,0.0,0.0,0.000,606062.9,606062.9,19030,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662662,1458945.00
01/05/2017 19:30,2,0.000,ALERT,211.03,298.47,60.007,1483662603,"274151322000054","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,841594.5,841594.5,18856,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662664,1458946.00
01/05/2017 19:30,2,0.000,ALERT,212.83,300.87,59.970,1483662603,"201051344000867","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,599253.3,599253.3,19000,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483662666,1458947.00
01/05/2017 19:30,2,0.000,ALERT,211.70,300.27,59.991,1483662603,"201051344001093","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,602966.6,602966.6,18936,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662667,1458948.00
01/05/2017 19:30,2,0.000,ALERT,212.16,301.17,59.981,1483662603,"201051344000900","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,617367.4,617367.4,18707,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483662669,1458949.00
01/05/2017 19:30,2,0.000,ALERT,212.61,300.87,59.981,1483662603,"201051344000648","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,606355.1,606355.1,18697,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662671,1458950.00
01/05/2017 19:30,2,0.000,ALERT,212.61,301.77,59.981,1483662603,"201051344000569","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,618707.9,618707.9,18625,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662673,1458951.00
01/05/2017 19:30,2,0.000,ALERT,212.61,301.47,59.986,1483662603,"201051344000983","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,609631.5,609631.5,18857,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483662675,1458952.00
01/05/2017 19:30,2,0.000,ALERT,212.61,301.47,59.981,1483662603,"201051344001158","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,600085.8,600085.8,18930,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662676,1458953.00
01/05/2017 19:30,2,0.000,ALERT,213.06,302.07,59.981,1483662603,"201051344000576","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,609568.7,609568.7,18739,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483662678,1458954.00
01/05/2017 19:30,2,0.000,ALERT,211.48,296.96,59.981,1483662603,"274151322000087","219011344069620",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,813302.8,813302.8,19042,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483662680,1458955.00
01/05/2017 19:45,2,0.000,ALERT,212.83,300.87,59.986,1483663503,"201051344000645","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,608587.9,608587.9,18720,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663505,1458956.00
01/05/2017 19:45,2,0.000,ALERT,211.48,297.87,60.023,1483663503,"274151322000085","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,840371.2,840371.2,18861,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663506,1458957.00
01/05/2017 19:45,2,0.000,ALERT,213.06,300.87,59.986,1483663503,"201051344000633","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,599048.0,599048.0,18977,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663508,1458958.00
01/05/2017 19:45,2,0.000,ALERT,212.38,300.87,59.981,1483663503,"201051344000469","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,602000.2,602000.2,18964,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663510,1458959.00
01/05/2017 19:45,2,0.000,ALERT,211.48,299.97,59.981,1483663503,"201051344000646","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,598859.2,598859.2,18947,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663512,1458960.00
01/05/2017 19:45,2,0.000,ALERT,210.80,298.47,59.965,1483663503,"274151322000052","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,867848.9,867848.9,18625,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663514,1458961.00
01/05/2017 19:45,2,0.000,ALERT,211.70,300.27,59.970,1483663503,"201051344000585","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,609481.5,609481.5,19005,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663515,1458962.00
01/05/2017 19:45,2,0.000,ALERT,211.70,300.57,59.981,1483663503,"201051344001230","219011344069620",0.00,-11.00,0,298.77,302.07,0.0,0.0,0.000,602065.8,602065.8,18860,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663517,1458963.00
01/05/2017 19:45,2,0.000,ALERT,212.16,301.17,59.970,1483663503,"201051344000582","219011344069620",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,594163.1,594163.1,18977,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663519,1458964.00
01/05/2017 19:45,2,0.000,ALERT,211.03,299.97,59.970,1483663503,"201051344000955","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,609323.2,609323.2,18936,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483663521,1458965.00
01/05/2017 19:45,2,0.000,ALERT,211.03,297.26,59.970,1483663503,"274151322000094","219011344069620",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,714916.5,714916.5,19299,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663523,1458966.00
01/05/2017 19:45,2,0.000,ALERT,212.38,301.77,59.975,1483663503,"201051344000579","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,617263.1,617263.1,18876,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483663524,1458967.00
01/05/2017 19:45,2,0.000,ALERT,211.48,300.87,59.965,1483663503,"201051344000890","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,606138.0,606138.0,19006,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663526,1458968.00
01/05/2017 19:45,2,0.000,ALERT,211.93,300.57,59.970,1483663503,"201051344000438","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,607440.3,607440.3,19017,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663528,1458969.00
01/05/2017 19:45,2,0.000,ALERT,211.93,299.67,59.991,1483663503,"201051344000417","219011344069620",0.00,-11.00,0,297.87,301.17,0.0,0.0,0.000,592684.7,592684.7,19132,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663530,1458970.00
01/05/2017 19:45,2,0.000,ALERT,211.25,298.17,59.959,1483663503,"274151322000083","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,859291.4,859291.4,18659,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663532,1458971.00
01/05/2017 19:45,2,0.000,ALERT,211.93,298.77,59.959,1483663503,"274151322000076","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,917273.8,917273.8,18751,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663533,1458972.00
01/05/2017 19:45,2,0.000,ALERT,212.38,302.07,59.965,1483663503,"201051344000868","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,600326.9,600326.9,18968,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663535,1458973.00
01/05/2017 19:45,2,0.000,ALERT,211.03,298.77,60.002,1483663503,"274151322000095","219011344069620",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,908218.0,908218.0,18800,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663537,1458974.00
01/05/2017 19:45,2,0.000,ALERT,212.16,301.17,59.975,1483663503,"201051344000988","219011344069620",0.00,-11.00,0,296.36,302.37,0.0,0.0,0.000,564544.0,564544.0,19008,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663539,1458975.00
01/05/2017 19:45,2,0.000,ALERT,211.25,299.07,59.970,1483663503,"201051344001025","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,607655.5,607655.5,19036,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663541,1458976.00
01/05/2017 19:45,2,0.000,ALERT,212.16,301.17,59.970,1483663503,"201051344000458","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,608726.7,608726.7,18861,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663543,1458977.00
01/05/2017 19:45,2,0.000,ALERT,212.83,301.17,59.970,1483663503,"201051344000853","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,608452.4,608452.4,18777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483663544,1458978.00
01/05/2017 19:45,2,0.000,ALERT,211.93,299.97,59.970,1483663503,"201051344000685","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,606462.4,606462.4,18938,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663546,1458979.00
01/05/2017 19:45,2,0.000,ALERT,211.93,299.97,59.938,1483663503,"201051344000917","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,603562.0,603562.0,18942,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663548,1458980.00
01/05/2017 19:45,2,0.000,ALERT,211.93,300.57,59.965,1483663503,"201051344001145","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,609307.9,609307.9,18806,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483663550,1458981.00
01/05/2017 19:45,2,0.000,ALERT,211.48,299.37,59.959,1483663503,"201051344000651","219011344069620",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,602207.6,602207.6,18982,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663551,1458982.00
01/05/2017 19:45,2,0.000,ALERT,210.80,297.57,59.965,1483663503,"274151322000088","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,825359.9,825359.9,18776,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663553,1458983.00
01/05/2017 19:45,2,0.000,ALERT,211.70,296.96,59.959,1483663503,"274151322000068","219011344069620",0.00,-9.00,0,295.16,298.77,0.0,0.0,0.000,715943.8,715943.8,19184,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663555,1458984.00
01/05/2017 19:45,2,0.000,ALERT,211.25,299.97,60.012,1483663503,"201051344001135","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,597866.1,597866.1,19028,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663557,1458985.00
01/05/2017 19:45,2,0.000,ALERT,211.93,301.47,59.959,1483663503,"201051344000594","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,612791.4,612791.4,18914,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663559,1458986.00
01/05/2017 19:45,2,0.000,ALERT,211.70,299.67,59.959,1483663503,"201051344001203","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,606062.9,606062.9,19032,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663561,1458987.00
01/05/2017 19:45,2,0.000,ALERT,210.80,297.87,59.954,1483663503,"274151322000054","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,841594.5,841594.5,18858,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663562,1458988.00
01/05/2017 19:45,2,0.000,ALERT,212.61,299.97,59.949,1483663503,"201051344000867","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,599253.3,599253.3,19002,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663564,1458989.00
01/05/2017 19:45,2,0.000,ALERT,211.48,299.97,59.981,1483663503,"201051344001093","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,602966.6,602966.6,18938,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663566,1458990.00
01/05/2017 19:45,2,0.000,ALERT,212.16,300.57,59.965,1483663503,"201051344000900","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,617367.4,617367.4,18709,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663568,1458991.00
01/05/2017 19:45,2,0.000,ALERT,212.38,299.97,59.970,1483663503,"201051344000648","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,606355.1,606355.1,18699,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663570,1458992.00
01/05/2017 19:45,2,0.000,ALERT,212.38,300.87,59.959,1483663503,"201051344000569","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,618707.9,618707.9,18627,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663571,1458993.00
01/05/2017 19:45,2,0.000,ALERT,212.38,300.87,59.970,1483663503,"201051344000983","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,609631.5,609631.5,18859,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663573,1458994.00
01/05/2017 19:45,2,0.000,ALERT,212.38,300.57,59.970,1483663503,"201051344001158","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,600085.8,600085.8,18932,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663575,1458995.00
01/05/2017 19:45,2,0.000,ALERT,212.61,300.87,59.965,1483663503,"201051344000576","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,609568.7,609568.7,18741,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663577,1458996.00
01/05/2017 19:45,2,0.000,ALERT,211.25,297.57,60.002,1483663503,"274151322000087","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,813302.8,813302.8,19044,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483663579,1458997.00
01/05/2017 20:00,2,0.000,ALERT,213.06,301.47,59.986,1483664403,"201051344000645","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,608587.9,608587.9,18722,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664405,1458998.00
01/05/2017 20:00,2,0.000,ALERT,211.25,297.87,60.028,1483664403,"274151322000085","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,840371.2,840371.2,18863,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664407,1458999.00
01/05/2017 20:00,2,0.000,ALERT,213.29,301.17,59.986,1483664403,"201051344000633","219011344069620",0.00,-11.50,0,296.36,302.68,0.0,0.0,0.000,599048.0,599048.0,18979,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483664409,1459000.00
01/05/2017 20:00,2,0.000,ALERT,212.61,301.47,59.991,1483664403,"201051344000469","219011344069620",0.00,-12.00,0,296.96,302.98,0.0,0.0,0.000,602000.2,602000.2,18966,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664410,1459001.00
01/05/2017 20:00,2,0.000,ALERT,211.93,300.57,59.975,1483664403,"201051344000646","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,598859.2,598859.2,18949,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664412,1459002.00
01/05/2017 20:00,2,0.000,ALERT,210.80,298.77,59.986,1483664403,"274151322000052","219011344069620",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,867848.9,867848.9,18627,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664414,1459003.00
01/05/2017 20:00,2,0.000,ALERT,211.93,300.57,59.996,1483664403,"201051344000585","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,609481.5,609481.5,19007,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664416,1459004.00
01/05/2017 20:00,2,0.000,ALERT,211.93,300.87,59.991,1483664403,"201051344001230","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,602065.8,602065.8,18862,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664417,1459005.00
01/05/2017 20:00,2,0.000,ALERT,212.38,301.17,59.949,1483664403,"201051344000582","219011344069620",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,594163.1,594163.1,18979,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664419,1459006.00
01/05/2017 20:00,2,0.000,ALERT,211.25,300.27,60.002,1483664403,"201051344000955","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,609323.2,609323.2,18938,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664421,1459007.00
01/05/2017 20:00,2,0.000,ALERT,210.80,297.26,59.981,1483664403,"274151322000094","219011344069620",0.00,-12.00,0,294.56,299.07,0.0,0.0,0.000,714916.5,714916.5,19301,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664423,1459008.00
01/05/2017 20:00,2,0.000,ALERT,212.38,301.77,59.991,1483664403,"201051344000579","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,617263.1,617263.1,18878,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664425,1459009.00
01/05/2017 20:00,2,0.000,ALERT,211.70,300.87,59.965,1483664403,"201051344000890","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,606138.0,606138.0,19008,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664426,1459010.00
01/05/2017 20:00,2,0.000,ALERT,211.93,300.27,60.007,1483664403,"201051344000438","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,607440.3,607440.3,19019,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483664428,1459011.00
01/05/2017 20:00,2,0.000,ALERT,211.93,299.67,59.991,1483664403,"201051344000417","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,592684.7,592684.7,19134,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664430,1459012.00
01/05/2017 20:00,2,0.000,ALERT,211.03,297.87,59.975,1483664403,"274151322000083","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,859291.4,859291.4,18661,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664432,1459013.00
01/05/2017 20:00,2,0.000,ALERT,211.70,297.87,59.944,1483664403,"274151322000076","219011344069620",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,917273.8,917273.8,18753,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664434,1459014.00
01/05/2017 20:00,2,0.000,ALERT,212.38,301.77,59.986,1483664403,"201051344000868","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,600326.9,600326.9,18970,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664436,1459015.00
01/05/2017 20:00,2,0.000,ALERT,210.80,298.77,59.986,1483664403,"274151322000095","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,908218.0,908218.0,18802,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664438,1459016.00
01/05/2017 20:00,2,0.000,ALERT,212.16,300.87,59.981,1483664403,"201051344000988","219011344069620",0.00,-11.00,0,295.46,302.68,0.0,0.0,0.000,564544.0,564544.0,19010,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664439,1459017.00
01/05/2017 20:00,2,0.000,ALERT,211.70,299.67,59.981,1483664403,"201051344001025","219011344069620",0.00,-12.00,0,296.96,302.68,0.0,0.0,0.000,607655.5,607655.5,19038,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483664441,1459018.00
01/05/2017 20:00,2,0.000,ALERT,212.38,301.17,59.981,1483664403,"201051344000458","219011344069620",0.00,-8.50,0,297.87,303.58,0.0,0.0,0.000,608726.7,608726.7,18863,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483664443,1459019.00
01/05/2017 20:00,2,0.000,ALERT,212.83,301.17,59.975,1483664403,"201051344000853","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,608452.4,608452.4,18779,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664445,1459020.00
01/05/2017 20:00,2,0.000,ALERT,212.16,300.57,59.981,1483664403,"201051344000685","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,606462.4,606462.4,18940,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664447,1459021.00
01/05/2017 20:00,2,0.000,ALERT,211.93,299.97,59.938,1483664403,"201051344000917","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,603562.0,603562.0,18944,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664449,1459022.00
01/05/2017 20:00,2,0.000,ALERT,212.16,300.57,59.981,1483664403,"201051344001145","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,609307.9,609307.9,18808,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483664450,1459023.00
01/05/2017 20:00,2,0.000,ALERT,211.93,299.67,59.991,1483664403,"201051344000651","219011344069620",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,602207.6,602207.6,18984,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664452,1459024.00
01/05/2017 20:00,2,0.000,ALERT,210.57,297.87,59.954,1483664403,"274151322000088","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,825359.9,825359.9,18778,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483664454,1459025.00
01/05/2017 20:00,2,0.000,ALERT,211.70,297.26,59.975,1483664403,"274151322000068","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,715943.8,715943.8,19186,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664456,1459026.00
01/05/2017 20:00,2,0.000,ALERT,211.48,300.27,59.965,1483664403,"201051344001135","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,597866.1,597866.1,19030,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664458,1459027.00
01/05/2017 20:00,2,0.000,ALERT,211.93,301.47,59.965,1483664403,"201051344000594","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,612791.4,612791.4,18916,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664459,1459028.00
01/05/2017 20:00,2,0.000,ALERT,211.93,300.27,59.970,1483664403,"201051344001203","219011344069620",0.00,-12.00,0,297.57,303.88,0.0,0.0,0.000,606062.9,606062.9,19034,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664461,1459029.00
01/05/2017 20:00,2,0.000,ALERT,210.80,298.17,59.954,1483664403,"274151322000054","219011344069620",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,841594.5,841594.5,18860,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664463,1459030.00
01/05/2017 20:00,2,0.000,ALERT,212.61,300.27,59.970,1483664403,"201051344000867","219011344069620",0.00,-10.00,0,296.96,303.28,0.0,0.0,0.000,599253.3,599253.3,19004,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483664465,1459031.00
01/05/2017 20:00,2,0.000,ALERT,211.93,300.57,59.991,1483664403,"201051344001093","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,602966.6,602966.6,18940,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664466,1459032.00
01/05/2017 20:00,2,0.000,ALERT,212.61,301.47,59.970,1483664403,"201051344000900","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,617367.4,617367.4,18711,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664468,1459033.00
01/05/2017 20:00,2,0.000,ALERT,212.61,300.27,59.965,1483664403,"201051344000648","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,606355.1,606355.1,18701,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664470,1459034.00
01/05/2017 20:00,2,0.000,ALERT,212.61,301.77,59.928,1483664403,"201051344000569","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,618707.9,618707.9,18629,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483664472,1459035.00
01/05/2017 20:00,2,0.000,ALERT,212.38,301.17,59.986,1483664403,"201051344000983","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,609631.5,609631.5,18861,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664474,1459036.00
01/05/2017 20:00,2,0.000,ALERT,212.61,301.17,59.965,1483664403,"201051344001158","219011344069620",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,600085.8,600085.8,18934,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664476,1459037.00
01/05/2017 20:00,2,0.000,ALERT,212.83,301.47,59.959,1483664403,"201051344000576","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,609568.7,609568.7,18743,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664477,1459038.00
01/05/2017 20:00,2,0.000,ALERT,211.03,296.66,59.949,1483664403,"274151322000087","219011344069620",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,813302.8,813302.8,19046,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483664479,1459039.00
01/05/2017 20:15,2,0.000,ALERT,213.06,301.47,59.986,1483665303,"201051344000645","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,608587.9,608587.9,18724,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665305,1459040.00
01/05/2017 20:15,2,0.000,ALERT,211.70,298.17,60.023,1483665303,"274151322000085","219011344069620",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,840371.2,840371.2,18865,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665307,1459041.00
01/05/2017 20:15,2,0.000,ALERT,213.29,301.47,59.938,1483665303,"201051344000633","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,599048.0,599048.0,18981,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665308,1459042.00
01/05/2017 20:15,2,0.000,ALERT,212.83,301.77,59.981,1483665303,"201051344000469","219011344069620",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,602000.2,602000.2,18968,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665310,1459043.00
01/05/2017 20:15,2,0.000,ALERT,211.93,300.87,59.981,1483665303,"201051344000646","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,598859.2,598859.2,18951,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665312,1459044.00
01/05/2017 20:15,2,0.000,ALERT,211.48,298.47,59.981,1483665303,"274151322000052","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,867848.9,867848.9,18629,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665314,1459045.00
01/05/2017 20:15,2,0.000,ALERT,212.16,300.87,59.991,1483665303,"201051344000585","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,609481.5,609481.5,19009,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665316,1459046.00
01/05/2017 20:15,2,0.000,ALERT,212.16,301.17,59.986,1483665303,"201051344001230","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,602065.8,602065.8,18864,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665317,1459047.00
01/05/2017 20:15,2,0.000,ALERT,208.54,295.76,59.986,1483665303,"201051344000582","219011344069620",0.00,-13.00,0,288.55,303.58,0.0,0.0,0.000,594163.1,594163.1,18981,0,0,0,L,1122011218,0,119.52,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665319,1459048.00
01/05/2017 20:15,2,0.000,ALERT,210.57,299.37,59.991,1483665303,"201051344000955","219011344069620",0.00,-12.00,0,287.35,302.37,0.0,0.0,0.000,609323.2,609323.2,18940,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665321,1459049.00
01/05/2017 20:15,2,0.000,ALERT,210.35,296.66,59.981,1483665303,"274151322000094","219011344069620",0.00,-12.00,0,284.94,299.37,0.0,0.0,0.000,714916.5,714916.5,19303,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665323,1459050.00
01/05/2017 20:15,2,0.000,ALERT,211.70,300.27,59.986,1483665303,"201051344000579","219011344069620",0.00,-11.00,0,288.55,304.18,0.0,0.0,0.000,617263.1,617263.1,18880,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483665325,1459051.00
01/05/2017 20:15,2,0.000,ALERT,211.03,299.97,59.970,1483665303,"201051344000890","219011344069620",0.00,-10.00,0,287.95,303.58,0.0,0.0,0.000,606138.0,606138.0,19010,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665327,1459052.00
01/05/2017 20:15,2,0.000,ALERT,211.03,299.37,59.981,1483665303,"201051344000438","219011344069620",0.00,-12.00,0,287.65,302.98,0.0,0.0,0.000,607440.3,607440.3,19021,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483665328,1459053.00
01/05/2017 20:15,2,0.000,ALERT,211.25,298.77,60.002,1483665303,"201051344000417","219011344069620",0.00,-11.50,0,287.05,302.07,0.0,0.0,0.000,592684.7,592684.7,19136,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665330,1459054.00
01/05/2017 20:15,2,0.000,ALERT,210.57,297.57,59.981,1483665303,"274151322000083","219011344069620",0.00,-11.00,0,285.84,300.87,0.0,0.0,0.000,859291.4,859291.4,18663,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483665332,1459055.00
01/05/2017 20:15,2,0.000,ALERT,211.25,297.87,59.986,1483665303,"274151322000076","219011344069620",0.00,-11.00,0,285.24,300.57,0.0,0.0,0.000,917273.8,917273.8,18755,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665334,1459056.00
01/05/2017 20:15,2,0.000,ALERT,211.48,300.57,59.986,1483665303,"201051344000868","219011344069620",0.00,-11.50,0,288.85,304.18,0.0,0.0,0.000,600326.9,600326.9,18972,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665336,1459057.00
01/05/2017 20:15,2,0.000,ALERT,210.57,298.47,59.991,1483665303,"274151322000095","219011344069620",0.00,-12.00,0,286.74,301.17,0.0,0.0,0.000,908218.0,908218.0,18804,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665337,1459058.00
01/05/2017 20:15,2,0.000,ALERT,211.48,299.67,59.991,1483665303,"201051344000988","219011344069620",0.00,-11.00,0,285.54,302.98,0.0,0.0,0.000,564544.0,564544.0,19012,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665339,1459059.00
01/05/2017 20:15,2,0.000,ALERT,210.80,298.17,59.986,1483665303,"201051344001025","219011344069620",0.00,-12.00,0,286.74,302.98,0.0,0.0,0.000,607655.5,607655.5,19040,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665341,1459060.00
01/05/2017 20:15,2,0.000,ALERT,211.48,299.97,59.986,1483665303,"201051344000458","219011344069620",0.00,-8.50,0,288.25,304.18,0.0,0.0,0.000,608726.7,608726.7,18865,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665343,1459061.00
01/05/2017 20:15,2,0.000,ALERT,212.16,299.97,59.981,1483665303,"201051344000853","219011344069620",0.00,-12.00,0,287.95,303.58,0.0,0.0,0.000,608452.4,608452.4,18781,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665345,1459062.00
01/05/2017 20:15,2,0.000,ALERT,211.48,299.07,59.981,1483665303,"201051344000685","219011344069620",0.00,-11.50,0,287.65,302.68,0.0,0.0,0.000,606462.4,606462.4,18942,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665347,1459063.00
01/05/2017 20:15,2,0.000,ALERT,211.25,298.77,60.002,1483665303,"201051344000917","219011344069620",0.00,-10.00,0,286.44,302.07,0.0,0.0,0.000,603562.0,603562.0,18946,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665348,1459064.00
01/05/2017 20:15,2,0.000,ALERT,211.48,299.37,59.996,1483665303,"201051344001145","219011344069620",0.00,-11.50,0,287.95,302.98,0.0,0.0,0.000,609307.9,609307.9,18810,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665350,1459065.00
01/05/2017 20:15,2,0.000,ALERT,211.03,298.47,59.986,1483665303,"201051344000651","219011344069620",0.00,-14.00,0,287.05,302.07,0.0,0.0,0.000,602207.6,602207.6,18986,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665352,1459066.00
01/05/2017 20:15,2,0.000,ALERT,210.12,297.26,59.986,1483665303,"274151322000088","219011344069620",0.00,-10.00,0,284.94,299.67,0.0,0.0,0.000,825359.9,825359.9,18780,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665354,1459067.00
01/05/2017 20:15,2,0.000,ALERT,211.25,297.26,59.996,1483665303,"274151322000068","219011344069620",0.00,-10.00,0,284.94,299.37,0.0,0.0,0.000,715943.8,715943.8,19188,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665356,1459068.00
01/05/2017 20:15,2,0.000,ALERT,210.57,299.07,59.986,1483665303,"201051344001135","219011344069620",0.00,-11.50,0,287.65,302.98,0.0,0.0,0.000,597866.1,597866.1,19032,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483665358,1459069.00
01/05/2017 20:15,2,0.000,ALERT,211.25,300.27,59.996,1483665303,"201051344000594","219011344069620",0.00,-11.50,0,287.65,303.58,0.0,0.0,0.000,612791.4,612791.4,18918,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665359,1459070.00
01/05/2017 20:15,2,0.000,ALERT,211.03,298.77,59.986,1483665303,"201051344001203","219011344069620",0.00,-12.00,0,287.35,304.18,0.0,0.0,0.000,606062.9,606062.9,19036,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665361,1459071.00
01/05/2017 20:15,2,0.000,ALERT,210.35,297.87,60.018,1483665303,"274151322000054","219011344069620",0.00,-9.00,0,285.54,300.57,0.0,0.0,0.000,841594.5,841594.5,18862,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665363,1459072.00
01/05/2017 20:15,2,0.000,ALERT,211.93,299.37,59.991,1483665303,"201051344000867","219011344069620",0.00,-10.00,0,287.05,303.58,0.0,0.0,0.000,599253.3,599253.3,19006,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665365,1459073.00
01/05/2017 20:15,2,0.000,ALERT,211.03,299.07,59.986,1483665303,"201051344001093","219011344069620",0.00,-10.00,0,287.35,302.37,0.0,0.0,0.000,602966.6,602966.6,18942,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665366,1459074.00
01/05/2017 20:15,2,0.000,ALERT,211.70,299.97,59.975,1483665303,"201051344000900","219011344069620",0.00,-11.50,0,287.35,303.28,0.0,0.0,0.000,617367.4,617367.4,18713,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483665368,1459075.00
01/05/2017 20:15,2,0.000,ALERT,211.93,299.07,59.996,1483665303,"201051344000648","219011344069620",0.00,-13.00,0,287.35,303.28,0.0,0.0,0.000,606355.1,606355.1,18703,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483665370,1459076.00
01/05/2017 20:15,2,0.000,ALERT,211.93,300.57,59.991,1483665303,"201051344000569","219011344069620",0.00,-11.50,0,288.55,304.18,0.0,0.0,0.000,618707.9,618707.9,18631,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665372,1459077.00
01/05/2017 20:15,2,0.000,ALERT,211.70,299.97,59.975,1483665303,"201051344000983","219011344069620",0.00,-11.00,0,288.25,303.88,0.0,0.0,0.000,609631.5,609631.5,18863,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665374,1459078.00
01/05/2017 20:15,2,0.000,ALERT,211.93,299.97,59.938,1483665303,"201051344001158","219011344069620",0.00,-12.00,0,287.65,303.28,0.0,0.0,0.000,600085.8,600085.8,18936,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483665375,1459079.00
01/05/2017 20:15,2,0.000,ALERT,212.16,300.57,59.970,1483665303,"201051344000576","219011344069620",0.00,-12.00,0,288.25,303.58,0.0,0.0,0.000,609568.7,609568.7,18745,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665377,1459080.00
01/05/2017 20:15,2,0.000,ALERT,210.80,296.96,59.954,1483665303,"274151322000087","219011344069620",0.00,-10.00,0,284.64,299.37,0.0,0.0,0.000,813302.8,813302.8,19048,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483665379,1459081.00
01/05/2017 20:30,2,0.000,ALERT,213.74,302.98,59.944,1483666203,"201051344000645","219011344069620",0.00,-11.00,0,287.95,304.18,0.0,0.0,0.000,608587.9,608587.9,18726,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666205,1459082.00
01/05/2017 20:30,2,0.000,ALERT,211.93,299.07,59.959,1483666203,"274151322000085","219011344069620",0.00,-11.00,0,285.54,302.07,0.0,0.0,0.000,840371.2,840371.2,18867,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666207,1459083.00
01/05/2017 20:30,2,0.000,ALERT,213.96,302.68,59.954,1483666203,"201051344000633","219011344069620",0.00,-11.50,0,286.44,304.18,0.0,0.0,0.000,599048.0,599048.0,18983,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666209,1459084.00
