ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 20:30,2,0.000,ALERT,213.29,302.98,59.965,1483666203,"201051344000469","219011344069620",0.00,-12.00,0,287.05,304.18,0.0,0.0,0.000,602000.2,602000.2,18970,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666211,1459085.00
01/05/2017 20:30,2,0.000,ALERT,212.38,301.17,59.965,1483666203,"201051344000646","219011344069620",0.00,-12.00,0,287.35,308.39,0.0,0.0,0.000,598859.2,598859.2,18953,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483666213,1459086.00
01/05/2017 20:30,2,0.000,ALERT,211.70,299.97,59.965,1483666203,"274151322000052","219011344069620",0.00,-11.50,0,285.54,302.07,0.0,0.0,0.000,867848.9,867848.9,18631,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666215,1459087.00
01/05/2017 20:30,2,0.000,ALERT,212.61,301.47,59.954,1483666203,"201051344000585","219011344069620",0.00,-11.50,0,287.05,308.09,0.0,0.0,0.000,609481.5,609481.5,19011,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666216,1459088.00
01/05/2017 20:30,2,0.000,ALERT,212.38,301.77,59.959,1483666203,"201051344001230","219011344069620",0.00,-11.50,0,285.54,308.99,0.0,0.0,0.000,602065.8,602065.8,18866,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666218,1459089.00
01/05/2017 20:30,2,0.000,ALERT,213.06,302.37,59.970,1483666203,"201051344000582","219011344069620",0.00,-13.00,0,298.17,309.29,0.0,0.0,0.000,594163.1,594163.1,18983,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666220,1459090.00
01/05/2017 20:30,2,0.000,ALERT,212.16,301.47,59.965,1483666203,"201051344000955","219011344069620",0.00,-11.50,0,296.96,308.39,0.0,0.0,0.000,609323.2,609323.2,18942,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666222,1459091.00
01/05/2017 20:30,2,0.000,ALERT,212.16,298.47,59.965,1483666203,"274151322000094","219011344069620",0.00,-12.00,0,295.16,301.17,0.0,0.0,0.000,714916.5,714916.5,19305,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666224,1459092.00
01/05/2017 20:30,2,0.000,ALERT,213.29,302.98,59.981,1483666203,"201051344000579","219011344069620",0.00,-11.50,0,298.17,304.78,0.0,0.0,0.000,617263.1,617263.1,18882,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483666226,1459093.00
01/05/2017 20:30,2,0.000,ALERT,212.38,301.77,59.954,1483666203,"201051344000890","219011344069620",0.00,-10.00,0,297.57,309.59,0.0,0.0,0.000,606138.0,606138.0,19012,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666227,1459094.00
01/05/2017 20:30,2,0.000,ALERT,212.61,301.77,59.949,1483666203,"201051344000438","219011344069620",0.00,-12.00,0,297.26,308.99,0.0,0.0,0.000,607440.3,607440.3,19023,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666229,1459095.00
01/05/2017 20:30,2,0.000,ALERT,212.83,301.17,59.959,1483666203,"201051344000417","219011344069620",0.00,-10.00,0,296.36,308.09,0.0,0.0,0.000,592684.7,592684.7,19138,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666231,1459096.00
01/05/2017 20:30,2,0.000,ALERT,212.16,299.37,59.954,1483666203,"274151322000083","219011344069620",0.00,-11.00,0,295.76,302.37,0.0,0.0,0.000,859291.4,859291.4,18665,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666233,1459097.00
01/05/2017 20:30,2,0.000,ALERT,212.61,299.37,59.928,1483666203,"274151322000076","219011344069620",0.00,-11.50,0,295.76,302.37,0.0,0.0,0.000,917273.8,917273.8,18757,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483666234,1459098.00
01/05/2017 20:30,2,0.000,ALERT,213.29,303.28,59.959,1483666203,"201051344000868","219011344069620",0.00,-11.50,0,298.17,304.78,0.0,0.0,0.000,600326.9,600326.9,18974,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666236,1459099.00
01/05/2017 20:30,2,0.000,ALERT,211.93,300.27,59.949,1483666203,"274151322000095","219011344069620",0.00,-12.00,0,296.96,302.98,0.0,0.0,0.000,908218.0,908218.0,18806,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666238,1459100.00
01/05/2017 20:30,2,0.000,ALERT,213.06,302.37,59.949,1483666203,"201051344000988","219011344069620",0.00,-11.50,0,295.16,303.88,0.0,0.0,0.000,564544.0,564544.0,19014,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666240,1459101.00
01/05/2017 20:30,2,0.000,ALERT,212.38,300.87,59.959,1483666203,"201051344001025","219011344069620",0.00,-12.00,0,296.36,308.69,0.0,0.0,0.000,607655.5,607655.5,19042,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483666242,1459102.00
01/05/2017 20:30,2,0.000,ALERT,213.06,302.68,59.965,1483666203,"201051344000458","219011344069620",0.00,-9.00,0,298.17,305.08,0.0,0.0,0.000,608726.7,608726.7,18867,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666244,1459103.00
01/05/2017 20:30,2,0.000,ALERT,213.74,302.37,59.959,1483666203,"201051344000853","219011344069620",0.00,-12.00,0,297.87,304.48,0.0,0.0,0.000,608452.4,608452.4,18783,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483666245,1459104.00
01/05/2017 20:30,2,0.000,ALERT,212.83,301.77,59.965,1483666203,"201051344000685","219011344069620",0.00,-11.50,0,296.96,308.99,0.0,0.0,0.000,606462.4,606462.4,18944,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483666247,1459105.00
01/05/2017 20:30,2,0.000,ALERT,212.83,301.17,59.970,1483666203,"201051344000917","219011344069620",0.00,-10.00,0,295.76,307.78,0.0,0.0,0.000,603562.0,603562.0,18948,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483666249,1459106.00
01/05/2017 20:30,2,0.000,ALERT,213.06,302.07,59.959,1483666203,"201051344001145","219011344069620",0.00,-11.50,0,297.26,309.29,0.0,0.0,0.000,609307.9,609307.9,18812,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666251,1459107.00
01/05/2017 20:30,2,0.000,ALERT,212.61,300.87,59.949,1483666203,"201051344000651","219011344069620",0.00,-14.00,0,296.36,308.09,0.0,0.0,0.000,602207.6,602207.6,18988,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666253,1459108.00
01/05/2017 20:30,2,0.000,ALERT,211.48,299.37,59.928,1483666203,"274151322000088","219011344069620",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,825359.9,825359.9,18782,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666254,1459109.00
01/05/2017 20:30,2,0.000,ALERT,212.61,298.47,59.954,1483666203,"274151322000068","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,715943.8,715943.8,19190,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666256,1459110.00
01/05/2017 20:30,2,0.000,ALERT,212.16,301.77,59.965,1483666203,"201051344001135","219011344069620",0.00,-11.50,0,297.26,308.99,0.0,0.0,0.000,597866.1,597866.1,19034,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666258,1459111.00
01/05/2017 20:30,2,0.000,ALERT,212.83,302.98,59.965,1483666203,"201051344000594","219011344069620",0.00,-12.00,0,297.57,304.48,0.0,0.0,0.000,612791.4,612791.4,18920,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483666260,1459112.00
01/05/2017 20:30,2,0.000,ALERT,212.61,301.47,59.965,1483666203,"201051344001203","219011344069620",0.00,-12.00,0,296.96,309.59,0.0,0.0,0.000,606062.9,606062.9,19038,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666262,1459113.00
01/05/2017 20:30,2,0.000,ALERT,211.70,298.77,59.949,1483666203,"274151322000054","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,841594.5,841594.5,18864,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666263,1459114.00
01/05/2017 20:30,2,0.000,ALERT,213.51,301.47,59.959,1483666203,"201051344000867","219011344069620",0.00,-11.00,0,296.96,304.18,0.0,0.0,0.000,599253.3,599253.3,19008,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666265,1459115.00
01/05/2017 20:30,2,0.000,ALERT,212.83,302.07,59.922,1483666203,"201051344001093","219011344069620",0.00,-10.00,0,296.96,308.39,0.0,0.0,0.000,602966.6,602966.6,18944,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666267,1459116.00
01/05/2017 20:30,2,0.000,ALERT,213.06,302.07,59.954,1483666203,"201051344000900","219011344069620",0.00,-12.00,0,297.26,304.18,0.0,0.0,0.000,617367.4,617367.4,18715,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666269,1459117.00
01/05/2017 20:30,2,0.000,ALERT,213.29,301.47,59.959,1483666203,"201051344000648","219011344069620",0.00,-13.00,0,296.96,304.18,0.0,0.0,0.000,606355.1,606355.1,18705,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666270,1459118.00
01/05/2017 20:30,2,0.000,ALERT,213.29,302.68,59.954,1483666203,"201051344000569","219011344069620",0.00,-11.50,0,298.17,305.08,0.0,0.0,0.000,618707.9,618707.9,18633,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666272,1459119.00
01/05/2017 20:30,2,0.000,ALERT,212.83,302.07,59.949,1483666203,"201051344000983","219011344069620",0.00,-11.50,0,298.17,304.48,0.0,0.0,0.000,609631.5,609631.5,18865,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666274,1459120.00
01/05/2017 20:30,2,0.000,ALERT,213.51,302.37,59.954,1483666203,"201051344001158","219011344069620",0.00,-12.00,0,297.57,303.88,0.0,0.0,0.000,600085.8,600085.8,18938,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666276,1459121.00
01/05/2017 20:30,2,0.000,ALERT,213.74,302.68,59.912,1483666203,"201051344000576","219011344069620",0.00,-12.00,0,297.87,304.48,0.0,0.0,0.000,609568.7,609568.7,18747,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666278,1459122.00
01/05/2017 20:30,2,0.000,ALERT,211.93,298.17,59.938,1483666203,"274151322000087","219011344069620",0.00,-10.00,0,294.86,300.27,0.0,0.0,0.000,813302.8,813302.8,19050,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483666280,1459123.00
01/05/2017 20:45,2,0.000,ALERT,213.74,302.37,59.975,1483667104,"201051344000645","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,608587.9,608587.9,18728,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483667106,1459124.00
01/05/2017 20:45,2,0.000,ALERT,211.93,299.07,59.975,1483667104,"274151322000085","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,840371.2,840371.2,18869,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667107,1459125.00
01/05/2017 20:45,2,0.000,ALERT,214.19,302.37,59.949,1483667104,"201051344000633","219011344069620",0.00,-12.00,0,299.07,304.18,0.0,0.0,0.000,599048.0,599048.0,18985,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483667109,1459126.00
01/05/2017 20:45,2,0.000,ALERT,213.51,302.37,59.981,1483667104,"201051344000469","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,602000.2,602000.2,18972,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667111,1459127.00
01/05/2017 20:45,2,0.000,ALERT,212.61,301.77,59.965,1483667104,"201051344000646","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,598859.2,598859.2,18955,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667113,1459128.00
01/05/2017 20:45,2,0.000,ALERT,211.93,299.07,59.970,1483667104,"274151322000052","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,867848.9,867848.9,18633,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667115,1459129.00
01/05/2017 20:45,2,0.000,ALERT,212.83,301.77,59.959,1483667104,"201051344000585","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,609481.5,609481.5,19013,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667116,1459130.00
01/05/2017 20:45,2,0.000,ALERT,212.83,302.37,59.965,1483667104,"201051344001230","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,602065.8,602065.8,18868,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483667118,1459131.00
01/05/2017 20:45,2,0.000,ALERT,213.51,302.98,59.970,1483667104,"201051344000582","219011344069620",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,594163.1,594163.1,18985,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483667120,1459132.00
01/05/2017 20:45,2,0.000,ALERT,212.38,301.77,59.970,1483667104,"201051344000955","219011344069620",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,609323.2,609323.2,18944,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667122,1459133.00
01/05/2017 20:45,2,0.000,ALERT,211.48,298.47,60.012,1483667104,"274151322000094","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,714916.5,714916.5,19307,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667124,1459134.00
01/05/2017 20:45,2,0.000,ALERT,213.06,302.68,59.981,1483667104,"201051344000579","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,617263.1,617263.1,18884,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667125,1459135.00
01/05/2017 20:45,2,0.000,ALERT,212.61,302.37,59.981,1483667104,"201051344000890","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,606138.0,606138.0,19014,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667127,1459136.00
01/05/2017 20:45,2,0.000,ALERT,212.83,301.77,59.981,1483667104,"201051344000438","219011344069620",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,607440.3,607440.3,19025,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667129,1459137.00
01/05/2017 20:45,2,0.000,ALERT,213.06,301.17,60.007,1483667104,"201051344000417","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,592684.7,592684.7,19140,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667131,1459138.00
01/05/2017 20:45,2,0.000,ALERT,211.70,299.07,59.991,1483667104,"274151322000083","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,859291.4,859291.4,18667,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483667133,1459139.00
01/05/2017 20:45,2,0.000,ALERT,212.38,299.07,59.991,1483667104,"274151322000076","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,917273.8,917273.8,18759,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667135,1459140.00
01/05/2017 20:45,2,0.000,ALERT,213.06,302.37,59.996,1483667104,"201051344000868","219011344069620",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,600326.9,600326.9,18976,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667137,1459141.00
01/05/2017 20:45,2,0.000,ALERT,211.70,299.97,59.965,1483667104,"274151322000095","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,908218.0,908218.0,18808,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667139,1459142.00
01/05/2017 20:45,2,0.000,ALERT,212.83,301.77,59.991,1483667104,"201051344000988","219011344069620",0.00,-11.50,0,297.87,303.88,0.0,0.0,0.000,564544.0,564544.0,19016,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667140,1459143.00
01/05/2017 20:45,2,0.000,ALERT,212.61,300.87,60.002,1483667104,"201051344001025","219011344069620",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,607655.5,607655.5,19044,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667142,1459144.00
01/05/2017 20:45,2,0.000,ALERT,213.06,302.07,60.002,1483667104,"201051344000458","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,608726.7,608726.7,18869,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667144,1459145.00
01/05/2017 20:45,2,0.000,ALERT,213.51,301.77,60.002,1483667104,"201051344000853","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,608452.4,608452.4,18785,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483667146,1459146.00
01/05/2017 20:45,2,0.000,ALERT,212.83,301.47,59.996,1483667104,"201051344000685","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,606462.4,606462.4,18946,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667148,1459147.00
01/05/2017 20:45,2,0.000,ALERT,213.06,301.47,59.996,1483667104,"201051344000917","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,603562.0,603562.0,18950,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483667149,1459148.00
01/05/2017 20:45,2,0.000,ALERT,213.06,301.77,59.986,1483667104,"201051344001145","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,609307.9,609307.9,18814,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483667151,1459149.00
01/05/2017 20:45,2,0.000,ALERT,212.61,300.87,60.002,1483667104,"201051344000651","219011344069620",0.00,-14.00,0,299.07,302.68,0.0,0.0,0.000,602207.6,602207.6,18990,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667153,1459150.00
01/05/2017 20:45,2,0.000,ALERT,211.48,298.77,59.996,1483667104,"274151322000088","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,825359.9,825359.9,18784,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667155,1459151.00
01/05/2017 20:45,2,0.000,ALERT,212.38,298.17,59.991,1483667104,"274151322000068","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,715943.8,715943.8,19192,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667157,1459152.00
01/05/2017 20:45,2,0.000,ALERT,212.38,301.47,60.002,1483667104,"201051344001135","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,597866.1,597866.1,19036,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667158,1459153.00
01/05/2017 20:45,2,0.000,ALERT,212.61,302.37,60.002,1483667104,"201051344000594","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,612791.4,612791.4,18922,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667160,1459154.00
01/05/2017 20:45,2,0.000,ALERT,212.61,301.17,60.002,1483667104,"201051344001203","219011344069620",0.00,-12.00,0,299.67,304.78,0.0,0.0,0.000,606062.9,606062.9,19040,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667162,1459155.00
01/05/2017 20:45,2,0.000,ALERT,211.70,299.07,59.996,1483667104,"274151322000054","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,841594.5,841594.5,18866,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667164,1459156.00
01/05/2017 20:45,2,0.000,ALERT,213.29,301.47,60.007,1483667104,"201051344000867","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,599253.3,599253.3,19010,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667165,1459157.00
01/05/2017 20:45,2,0.000,ALERT,212.61,301.47,60.034,1483667104,"201051344001093","219011344069620",0.00,-10.00,0,299.67,302.98,0.0,0.0,0.000,602966.6,602966.6,18946,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667167,1459158.00
01/05/2017 20:45,2,0.000,ALERT,212.83,302.07,60.002,1483667104,"201051344000900","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,617367.4,617367.4,18717,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667169,1459159.00
01/05/2017 20:45,2,0.000,ALERT,213.29,301.17,59.996,1483667104,"201051344000648","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,606355.1,606355.1,18707,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483667171,1459160.00
01/05/2017 20:45,2,0.000,ALERT,213.06,302.37,60.002,1483667104,"201051344000569","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,618707.9,618707.9,18635,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667173,1459161.00
01/05/2017 20:45,2,0.000,ALERT,213.06,302.07,60.002,1483667104,"201051344000983","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,609631.5,609631.5,18867,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667175,1459162.00
01/05/2017 20:45,2,0.000,ALERT,213.29,301.77,59.996,1483667104,"201051344001158","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,600085.8,600085.8,18940,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667176,1459163.00
01/05/2017 20:45,2,0.000,ALERT,213.51,302.37,59.981,1483667104,"201051344000576","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,609568.7,609568.7,18749,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483667178,1459164.00
01/05/2017 20:45,2,0.000,ALERT,211.93,298.47,60.002,1483667104,"274151322000087","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,813302.8,813302.8,19052,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483667180,1459165.00
01/05/2017 21:00,2,0.000,ALERT,213.74,302.37,59.975,1483668004,"201051344000645","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,608587.9,608587.9,18730,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668006,1459166.00
01/05/2017 21:00,2,0.000,ALERT,212.16,299.37,59.970,1483668004,"274151322000085","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,840371.2,840371.2,18871,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668007,1459167.00
01/05/2017 21:00,2,0.000,ALERT,213.96,302.37,59.959,1483668004,"201051344000633","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,599048.0,599048.0,18987,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668009,1459168.00
01/05/2017 21:00,2,0.000,ALERT,213.29,302.37,59.928,1483668004,"201051344000469","219011344069620",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,602000.2,602000.2,18974,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668011,1459169.00
01/05/2017 21:00,2,0.000,ALERT,212.61,302.37,59.954,1483668004,"201051344000646","219011344069620",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,598859.2,598859.2,18957,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668013,1459170.00
01/05/2017 21:00,2,0.000,ALERT,211.93,299.07,59.954,1483668004,"274151322000052","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,867848.9,867848.9,18635,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668014,1459171.00
01/05/2017 21:00,2,0.000,ALERT,212.61,301.77,59.965,1483668004,"201051344000585","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,609481.5,609481.5,19015,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668016,1459172.00
01/05/2017 21:00,2,0.000,ALERT,212.83,302.37,59.954,1483668004,"201051344001230","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,602065.8,602065.8,18870,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668018,1459173.00
01/05/2017 21:00,2,0.000,ALERT,213.29,302.98,59.938,1483668004,"201051344000582","219011344069620",0.00,-13.00,0,300.87,304.18,0.0,0.0,0.000,594163.1,594163.1,18987,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668020,1459174.00
01/05/2017 21:00,2,0.000,ALERT,212.38,301.77,59.954,1483668004,"201051344000955","219011344069620",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,609323.2,609323.2,18946,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668022,1459175.00
01/05/2017 21:00,2,0.000,ALERT,211.93,298.47,59.959,1483668004,"274151322000094","219011344069620",0.00,-13.00,0,296.66,299.97,0.0,0.0,0.000,714916.5,714916.5,19309,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668023,1459176.00
01/05/2017 21:00,2,0.000,ALERT,213.06,302.68,59.959,1483668004,"201051344000579","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,617263.1,617263.1,18886,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668025,1459177.00
01/05/2017 21:00,2,0.000,ALERT,212.61,302.07,59.959,1483668004,"201051344000890","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,606138.0,606138.0,19016,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668027,1459178.00
01/05/2017 21:00,2,0.000,ALERT,212.83,301.77,59.965,1483668004,"201051344000438","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,607440.3,607440.3,19027,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668029,1459179.00
01/05/2017 21:00,2,0.000,ALERT,213.29,301.47,59.954,1483668004,"201051344000417","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,592684.7,592684.7,19142,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668031,1459180.00
01/05/2017 21:00,2,0.000,ALERT,211.93,299.07,59.954,1483668004,"274151322000083","219011344069620",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,859291.4,859291.4,18669,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668033,1459181.00
01/05/2017 21:00,2,0.000,ALERT,212.61,299.07,59.922,1483668004,"274151322000076","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,917273.8,917273.8,18761,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668034,1459182.00
01/05/2017 21:00,2,0.000,ALERT,213.06,302.68,59.959,1483668004,"201051344000868","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,600326.9,600326.9,18978,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668036,1459183.00
01/05/2017 21:00,2,0.000,ALERT,211.93,300.57,59.954,1483668004,"274151322000095","219011344069620",0.00,-13.00,0,298.17,301.47,0.0,0.0,0.000,908218.0,908218.0,18810,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668038,1459184.00
01/05/2017 21:00,2,0.000,ALERT,213.06,302.07,59.970,1483668004,"201051344000988","219011344069620",0.00,-11.50,0,297.57,303.58,0.0,0.0,0.000,564544.0,564544.0,19018,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668040,1459185.00
01/05/2017 21:00,2,0.000,ALERT,212.61,301.17,59.991,1483668004,"201051344001025","219011344069620",0.00,-13.00,0,299.07,303.88,0.0,0.0,0.000,607655.5,607655.5,19046,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668042,1459186.00
01/05/2017 21:00,2,0.000,ALERT,213.06,302.37,59.954,1483668004,"201051344000458","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,608726.7,608726.7,18871,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668043,1459187.00
01/05/2017 21:00,2,0.000,ALERT,213.74,302.07,59.996,1483668004,"201051344000853","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,608452.4,608452.4,18787,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668045,1459188.00
01/05/2017 21:00,2,0.000,ALERT,213.29,302.07,59.944,1483668004,"201051344000685","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,606462.4,606462.4,18948,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668047,1459189.00
01/05/2017 21:00,2,0.000,ALERT,213.06,301.77,59.981,1483668004,"201051344000917","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,603562.0,603562.0,18952,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668049,1459190.00
01/05/2017 21:00,2,0.000,ALERT,213.06,302.37,59.959,1483668004,"201051344001145","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,609307.9,609307.9,18816,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668051,1459191.00
01/05/2017 21:00,2,0.000,ALERT,212.83,301.47,59.959,1483668004,"201051344000651","219011344069620",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,602207.6,602207.6,18992,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668052,1459192.00
01/05/2017 21:00,2,0.000,ALERT,211.70,298.47,59.954,1483668004,"274151322000088","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,825359.9,825359.9,18786,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668055,1459193.00
01/05/2017 21:00,2,0.000,ALERT,212.61,298.47,59.949,1483668004,"274151322000068","219011344069620",0.00,-10.00,0,296.36,299.67,0.0,0.0,0.000,715943.8,715943.8,19194,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668056,1459194.00
01/05/2017 21:00,2,0.000,ALERT,212.61,302.07,59.949,1483668004,"201051344001135","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,597866.1,597866.1,19038,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668058,1459195.00
01/05/2017 21:00,2,0.000,ALERT,212.83,302.68,59.959,1483668004,"201051344000594","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,612791.4,612791.4,18924,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668060,1459196.00
01/05/2017 21:00,2,0.000,ALERT,212.83,301.77,59.949,1483668004,"201051344001203","219011344069620",0.00,-12.00,0,299.67,305.08,0.0,0.0,0.000,606062.9,606062.9,19042,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668062,1459197.00
01/05/2017 21:00,2,0.000,ALERT,211.70,299.67,59.917,1483668004,"274151322000054","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,841594.5,841594.5,18868,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668063,1459198.00
01/05/2017 21:00,2,0.000,ALERT,213.51,301.77,59.959,1483668004,"201051344000867","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,599253.3,599253.3,19012,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668065,1459199.00
01/05/2017 21:00,2,0.000,ALERT,212.61,302.07,59.970,1483668004,"201051344001093","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,602966.6,602966.6,18948,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668067,1459200.00
01/05/2017 21:00,2,0.000,ALERT,213.06,302.37,59.959,1483668004,"201051344000900","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,617367.4,617367.4,18719,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668069,1459201.00
01/05/2017 21:00,2,0.000,ALERT,213.51,301.47,59.965,1483668004,"201051344000648","219011344069620",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,606355.1,606355.1,18709,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668071,1459202.00
01/05/2017 21:00,2,0.000,ALERT,213.29,302.68,59.965,1483668004,"201051344000569","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,618707.9,618707.9,18637,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668073,1459203.00
01/05/2017 21:00,2,0.000,ALERT,213.29,302.37,59.975,1483668004,"201051344000983","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,609631.5,609631.5,18869,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668074,1459204.00
01/05/2017 21:00,2,0.000,ALERT,213.51,302.07,59.965,1483668004,"201051344001158","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,600085.8,600085.8,18942,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668076,1459205.00
01/05/2017 21:00,2,0.000,ALERT,213.74,302.68,59.986,1483668004,"201051344000576","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,609568.7,609568.7,18751,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668078,1459206.00
01/05/2017 21:00,2,0.000,ALERT,212.16,298.17,59.959,1483668004,"274151322000087","219011344069620",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,813302.8,813302.8,19054,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668080,1459207.00
01/05/2017 21:15,2,0.000,ALERT,213.51,301.77,59.991,1483668903,"201051344000645","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,608587.9,608587.9,18732,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668905,1459208.00
01/05/2017 21:15,2,0.000,ALERT,212.16,299.67,60.012,1483668903,"274151322000085","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,840371.2,840371.2,18873,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668907,1459209.00
01/05/2017 21:15,2,0.000,ALERT,213.74,301.77,59.986,1483668903,"201051344000633","219011344069620",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,599048.0,599048.0,18989,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668909,1459210.00
01/05/2017 21:15,2,0.000,ALERT,213.29,301.77,59.996,1483668903,"201051344000469","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,602000.2,602000.2,18976,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668910,1459211.00
01/05/2017 21:15,2,0.000,ALERT,212.38,301.77,59.986,1483668903,"201051344000646","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,598859.2,598859.2,18959,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668912,1459212.00
01/05/2017 21:15,2,0.000,ALERT,211.93,299.97,59.981,1483668903,"274151322000052","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,867848.9,867848.9,18637,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668914,1459213.00
01/05/2017 21:15,2,0.000,ALERT,212.61,302.07,59.991,1483668903,"201051344000585","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,609481.5,609481.5,19017,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668916,1459214.00
01/05/2017 21:15,2,0.000,ALERT,212.61,302.37,59.996,1483668903,"201051344001230","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,602065.8,602065.8,18872,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668918,1459215.00
01/05/2017 21:15,2,0.000,ALERT,213.29,302.98,59.996,1483668903,"201051344000582","219011344069620",0.00,-13.00,0,301.17,304.48,0.0,0.0,0.000,594163.1,594163.1,18989,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668920,1459216.00
01/05/2017 21:15,2,0.000,ALERT,212.38,301.77,59.981,1483668903,"201051344000955","219011344069620",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,609323.2,609323.2,18948,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668922,1459217.00
01/05/2017 21:15,2,0.000,ALERT,211.93,299.07,59.981,1483668903,"274151322000094","219011344069620",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,714916.5,714916.5,19311,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668923,1459218.00
01/05/2017 21:15,2,0.000,ALERT,213.06,302.07,59.981,1483668903,"201051344000579","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,617263.1,617263.1,18888,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668925,1459219.00
01/05/2017 21:15,2,0.000,ALERT,212.61,302.68,59.986,1483668903,"201051344000890","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,606138.0,606138.0,19018,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668927,1459220.00
01/05/2017 21:15,2,0.000,ALERT,212.61,302.07,59.986,1483668903,"201051344000438","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,607440.3,607440.3,19029,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668929,1459221.00
01/05/2017 21:15,2,0.000,ALERT,213.06,301.77,59.954,1483668903,"201051344000417","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,592684.7,592684.7,19144,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668931,1459222.00
01/05/2017 21:15,2,0.000,ALERT,212.16,299.67,59.959,1483668903,"274151322000083","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,859291.4,859291.4,18671,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668932,1459223.00
01/05/2017 21:15,2,0.000,ALERT,212.83,300.57,59.975,1483668903,"274151322000076","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,917273.8,917273.8,18763,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668934,1459224.00
01/05/2017 21:15,2,0.000,ALERT,213.06,302.68,59.986,1483668903,"201051344000868","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,600326.9,600326.9,18980,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668936,1459225.00
01/05/2017 21:15,2,0.000,ALERT,212.16,300.87,59.975,1483668903,"274151322000095","219011344069620",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,908218.0,908218.0,18812,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668938,1459226.00
01/05/2017 21:15,2,0.000,ALERT,212.83,301.17,59.991,1483668903,"201051344000988","219011344069620",0.00,-11.50,0,297.26,303.58,0.0,0.0,0.000,564544.0,564544.0,19020,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668940,1459227.00
01/05/2017 21:15,2,0.000,ALERT,212.61,301.17,59.981,1483668903,"201051344001025","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,607655.5,607655.5,19048,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668941,1459228.00
