ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 21:15,2,0.000,ALERT,212.83,301.47,59.933,1483668903,"201051344000458","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,608726.7,608726.7,18873,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668943,1459229.00
01/05/2017 21:15,2,0.000,ALERT,213.51,301.47,59.981,1483668903,"201051344000853","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,608452.4,608452.4,18789,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668945,1459230.00
01/05/2017 21:15,2,0.000,ALERT,213.29,302.37,59.965,1483668903,"201051344000685","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,606462.4,606462.4,18950,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668947,1459231.00
01/05/2017 21:15,2,0.000,ALERT,212.83,301.77,59.975,1483668903,"201051344000917","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,603562.0,603562.0,18954,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668949,1459232.00
01/05/2017 21:15,2,0.000,ALERT,213.29,302.37,59.981,1483668903,"201051344001145","219011344069620",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,609307.9,609307.9,18818,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668950,1459233.00
01/05/2017 21:15,2,0.000,ALERT,212.61,301.17,59.970,1483668903,"201051344000651","219011344069620",0.00,-14.00,0,299.37,303.28,0.0,0.0,0.000,602207.6,602207.6,18994,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668952,1459234.00
01/05/2017 21:15,2,0.000,ALERT,211.70,298.77,59.981,1483668903,"274151322000088","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,825359.9,825359.9,18788,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668954,1459235.00
01/05/2017 21:15,2,0.000,ALERT,212.83,299.37,59.970,1483668903,"274151322000068","219011344069620",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,715943.8,715943.8,19196,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668956,1459236.00
01/05/2017 21:15,2,0.000,ALERT,212.38,302.07,59.965,1483668903,"201051344001135","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,597866.1,597866.1,19040,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668957,1459237.00
01/05/2017 21:15,2,0.000,ALERT,212.61,302.07,59.975,1483668903,"201051344000594","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,612791.4,612791.4,18926,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668959,1459238.00
01/05/2017 21:15,2,0.000,ALERT,212.83,302.07,59.996,1483668903,"201051344001203","219011344069620",0.00,-12.00,0,299.97,305.38,0.0,0.0,0.000,606062.9,606062.9,19044,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668961,1459239.00
01/05/2017 21:15,2,0.000,ALERT,211.93,299.37,59.959,1483668903,"274151322000054","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,841594.5,841594.5,18870,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668963,1459240.00
01/05/2017 21:15,2,0.000,ALERT,213.29,300.57,59.970,1483668903,"201051344000867","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,599253.3,599253.3,19014,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668965,1459241.00
01/05/2017 21:15,2,0.000,ALERT,212.83,302.07,59.975,1483668903,"201051344001093","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,602966.6,602966.6,18950,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668967,1459242.00
01/05/2017 21:15,2,0.000,ALERT,212.83,301.47,59.965,1483668903,"201051344000900","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,617367.4,617367.4,18721,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668968,1459243.00
01/05/2017 21:15,2,0.000,ALERT,212.83,300.57,59.944,1483668903,"201051344000648","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,606355.1,606355.1,18711,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668970,1459244.00
01/05/2017 21:15,2,0.000,ALERT,213.06,302.37,59.970,1483668903,"201051344000569","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,618707.9,618707.9,18639,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483668972,1459245.00
01/05/2017 21:15,2,0.000,ALERT,213.06,301.47,59.970,1483668903,"201051344000983","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,609631.5,609631.5,18871,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668974,1459246.00
01/05/2017 21:15,2,0.000,ALERT,213.29,301.77,59.975,1483668903,"201051344001158","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,600085.8,600085.8,18944,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668976,1459247.00
01/05/2017 21:15,2,0.000,ALERT,213.51,302.07,59.965,1483668903,"201051344000576","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,609568.7,609568.7,18753,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668978,1459248.00
01/05/2017 21:15,2,0.000,ALERT,212.16,299.07,59.959,1483668903,"274151322000087","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,813302.8,813302.8,19056,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483668980,1459249.00
01/05/2017 21:30,2,0.000,ALERT,213.74,301.47,60.018,1483669803,"201051344000645","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,608587.9,608587.9,18734,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669805,1459250.00
01/05/2017 21:30,2,0.000,ALERT,212.38,299.37,59.996,1483669803,"274151322000085","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,840371.2,840371.2,18875,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669807,1459251.00
01/05/2017 21:30,2,0.000,ALERT,213.96,301.77,60.007,1483669803,"201051344000633","219011344069620",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,599048.0,599048.0,18991,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669809,1459252.00
01/05/2017 21:30,2,0.000,ALERT,213.29,302.07,59.981,1483669803,"201051344000469","219011344069620",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,602000.2,602000.2,18978,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483669811,1459253.00
01/05/2017 21:30,2,0.000,ALERT,212.61,301.47,60.012,1483669803,"201051344000646","219011344069620",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,598859.2,598859.2,18961,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669813,1459254.00
01/05/2017 21:30,2,0.000,ALERT,212.16,299.97,60.002,1483669803,"274151322000052","219011344069620",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,867848.9,867848.9,18639,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669814,1459255.00
01/05/2017 21:30,2,0.000,ALERT,213.06,302.07,60.028,1483669803,"201051344000585","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,609481.5,609481.5,19019,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669816,1459256.00
01/05/2017 21:30,2,0.000,ALERT,212.83,302.07,60.012,1483669803,"201051344001230","219011344069620",0.00,-12.00,0,300.57,303.88,0.0,0.0,0.000,602065.8,602065.8,18874,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483669818,1459257.00
01/05/2017 21:30,2,0.000,ALERT,213.51,302.98,60.039,1483669803,"201051344000582","219011344069620",0.00,-13.00,0,301.17,304.18,0.0,0.0,0.000,594163.1,594163.1,18991,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483669820,1459258.00
01/05/2017 21:30,2,0.000,ALERT,212.61,302.07,59.996,1483669803,"201051344000955","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,609323.2,609323.2,18950,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669821,1459259.00
01/05/2017 21:30,2,0.000,ALERT,212.16,298.77,59.996,1483669803,"274151322000094","219011344069620",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,714916.5,714916.5,19313,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669823,1459260.00
01/05/2017 21:30,2,0.000,ALERT,213.29,302.37,60.012,1483669803,"201051344000579","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,617263.1,617263.1,18890,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483669825,1459261.00
01/05/2017 21:30,2,0.000,ALERT,212.83,302.68,60.007,1483669803,"201051344000890","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,606138.0,606138.0,19020,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669827,1459262.00
01/05/2017 21:30,2,0.000,ALERT,213.06,301.77,60.012,1483669803,"201051344000438","219011344069620",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,607440.3,607440.3,19031,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483669829,1459263.00
01/05/2017 21:30,2,0.000,ALERT,213.29,301.47,60.012,1483669803,"201051344000417","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,592684.7,592684.7,19146,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483669830,1459264.00
01/05/2017 21:30,2,0.000,ALERT,212.38,299.97,60.007,1483669803,"274151322000083","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,859291.4,859291.4,18673,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669832,1459265.00
01/05/2017 21:30,2,0.000,ALERT,212.83,299.67,59.996,1483669803,"274151322000076","219011344069620",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,917273.8,917273.8,18765,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669834,1459266.00
01/05/2017 21:30,2,0.000,ALERT,213.29,302.37,60.007,1483669803,"201051344000868","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,600326.9,600326.9,18982,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669836,1459267.00
01/05/2017 21:30,2,0.000,ALERT,212.38,300.57,60.002,1483669803,"274151322000095","219011344069620",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,908218.0,908218.0,18814,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669838,1459268.00
01/05/2017 21:30,2,0.000,ALERT,213.06,301.77,60.007,1483669803,"201051344000988","219011344069620",0.00,-11.50,0,297.26,302.98,0.0,0.0,0.000,564544.0,564544.0,19022,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669840,1459269.00
01/05/2017 21:30,2,0.000,ALERT,212.83,301.47,60.007,1483669803,"201051344001025","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,607655.5,607655.5,19050,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669842,1459270.00
01/05/2017 21:30,2,0.000,ALERT,213.06,301.77,60.002,1483669803,"201051344000458","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,608726.7,608726.7,18875,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483669843,1459271.00
01/05/2017 21:30,2,0.000,ALERT,213.74,302.07,59.996,1483669803,"201051344000853","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,608452.4,608452.4,18791,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669845,1459272.00
01/05/2017 21:30,2,0.000,ALERT,213.29,302.07,60.018,1483669803,"201051344000685","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,606462.4,606462.4,18952,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483669847,1459273.00
01/05/2017 21:30,2,0.000,ALERT,213.29,301.47,60.039,1483669803,"201051344000917","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,603562.0,603562.0,18956,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483669849,1459274.00
01/05/2017 21:30,2,0.000,ALERT,213.29,302.37,59.996,1483669803,"201051344001145","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,609307.9,609307.9,18820,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483669851,1459275.00
01/05/2017 21:30,2,0.000,ALERT,212.83,300.87,60.007,1483669803,"201051344000651","219011344069620",0.00,-14.00,0,299.67,302.98,0.0,0.0,0.000,602207.6,602207.6,18996,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483669852,1459276.00
01/05/2017 21:30,2,0.000,ALERT,211.93,298.77,59.991,1483669803,"274151322000088","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,825359.9,825359.9,18790,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669854,1459277.00
01/05/2017 21:30,2,0.000,ALERT,213.06,299.07,59.981,1483669803,"274151322000068","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,715943.8,715943.8,19198,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669856,1459278.00
01/05/2017 21:30,2,0.000,ALERT,212.61,301.77,59.981,1483669803,"201051344001135","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,597866.1,597866.1,19042,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669858,1459279.00
01/05/2017 21:30,2,0.000,ALERT,212.83,302.37,59.986,1483669803,"201051344000594","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,612791.4,612791.4,18928,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483669859,1459280.00
01/05/2017 21:30,2,0.000,ALERT,212.83,301.47,59.981,1483669803,"201051344001203","219011344069620",0.00,-12.00,0,299.97,305.08,0.0,0.0,0.000,606062.9,606062.9,19046,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669861,1459281.00
01/05/2017 21:30,2,0.000,ALERT,212.16,299.97,59.975,1483669803,"274151322000054","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,841594.5,841594.5,18872,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669863,1459282.00
01/05/2017 21:30,2,0.000,ALERT,213.74,301.47,59.981,1483669803,"201051344000867","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,599253.3,599253.3,19016,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483669865,1459283.00
01/05/2017 21:30,2,0.000,ALERT,212.83,301.77,59.970,1483669803,"201051344001093","219011344069620",0.00,-10.00,0,299.97,303.28,0.0,0.0,0.000,602966.6,602966.6,18952,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669867,1459284.00
01/05/2017 21:30,2,0.000,ALERT,213.06,301.77,59.970,1483669803,"201051344000900","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,617367.4,617367.4,18723,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669868,1459285.00
01/05/2017 21:30,2,0.000,ALERT,213.51,301.17,59.981,1483669803,"201051344000648","219011344069620",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,606355.1,606355.1,18713,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483669870,1459286.00
01/05/2017 21:30,2,0.000,ALERT,213.29,302.37,60.007,1483669803,"201051344000569","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,618707.9,618707.9,18641,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669872,1459287.00
01/05/2017 21:30,2,0.000,ALERT,213.29,302.07,59.959,1483669803,"201051344000983","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,609631.5,609631.5,18873,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483669874,1459288.00
01/05/2017 21:30,2,0.000,ALERT,213.51,301.77,59.981,1483669803,"201051344001158","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,600085.8,600085.8,18946,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669876,1459289.00
01/05/2017 21:30,2,0.000,ALERT,213.74,302.37,59.965,1483669803,"201051344000576","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,609568.7,609568.7,18755,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669877,1459290.00
01/05/2017 21:30,2,0.000,ALERT,212.38,298.77,59.965,1483669803,"274151322000087","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,813302.8,813302.8,19058,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483669879,1459291.00
01/05/2017 21:45,2,0.000,ALERT,213.51,301.47,59.991,1483670704,"201051344000645","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,608587.9,608587.9,18736,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670706,1459292.00
01/05/2017 21:45,2,0.000,ALERT,212.16,299.07,60.002,1483670704,"274151322000085","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,840371.2,840371.2,18877,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670707,1459293.00
01/05/2017 21:45,2,0.000,ALERT,213.96,301.17,59.991,1483670704,"201051344000633","219011344069620",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,599048.0,599048.0,18993,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670709,1459294.00
01/05/2017 21:45,2,0.000,ALERT,213.06,301.47,59.991,1483670704,"201051344000469","219011344069620",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,602000.2,602000.2,18980,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670711,1459295.00
01/05/2017 21:45,2,0.000,ALERT,212.61,302.07,60.002,1483670704,"201051344000646","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,598859.2,598859.2,18963,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670713,1459296.00
01/05/2017 21:45,2,0.000,ALERT,211.93,299.37,59.986,1483670704,"274151322000052","219011344069620",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,867848.9,867848.9,18641,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670715,1459297.00
01/05/2017 21:45,2,0.000,ALERT,213.06,302.37,59.991,1483670704,"201051344000585","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,609481.5,609481.5,19021,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670717,1459298.00
01/05/2017 21:45,2,0.000,ALERT,213.06,302.37,59.991,1483670704,"201051344001230","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,602065.8,602065.8,18876,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670718,1459299.00
01/05/2017 21:45,2,0.000,ALERT,213.51,302.98,60.023,1483670704,"201051344000582","219011344069620",0.00,-13.00,0,300.87,304.48,0.0,0.0,0.000,594163.1,594163.1,18993,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483670720,1459300.00
01/05/2017 21:45,2,0.000,ALERT,212.38,302.07,59.996,1483670704,"201051344000955","219011344069620",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,609323.2,609323.2,18952,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483670722,1459301.00
01/05/2017 21:45,2,0.000,ALERT,211.93,298.47,59.986,1483670704,"274151322000094","219011344069620",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,714916.5,714916.5,19315,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670724,1459302.00
01/05/2017 21:45,2,0.000,ALERT,213.06,301.77,59.996,1483670704,"201051344000579","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,617263.1,617263.1,18892,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483670725,1459303.00
01/05/2017 21:45,2,0.000,ALERT,212.83,302.68,59.996,1483670704,"201051344000890","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,606138.0,606138.0,19022,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670727,1459304.00
01/05/2017 21:45,2,0.000,ALERT,213.06,302.07,59.996,1483670704,"201051344000438","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,607440.3,607440.3,19033,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670729,1459305.00
01/05/2017 21:45,2,0.000,ALERT,213.29,301.47,59.996,1483670704,"201051344000417","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,592684.7,592684.7,19148,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670731,1459306.00
01/05/2017 21:45,2,0.000,ALERT,212.16,299.67,60.002,1483670704,"274151322000083","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,859291.4,859291.4,18675,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670733,1459307.00
01/05/2017 21:45,2,0.000,ALERT,212.83,299.37,60.002,1483670704,"274151322000076","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,917273.8,917273.8,18767,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483670734,1459308.00
01/05/2017 21:45,2,0.000,ALERT,213.06,302.37,59.991,1483670704,"201051344000868","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,600326.9,600326.9,18984,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670736,1459309.00
01/05/2017 21:45,2,0.000,ALERT,212.16,300.27,59.991,1483670704,"274151322000095","219011344069620",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,908218.0,908218.0,18816,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670738,1459310.00
01/05/2017 21:45,2,0.000,ALERT,212.61,300.87,60.002,1483670704,"201051344000988","219011344069620",0.00,-11.50,0,296.96,303.28,0.0,0.0,0.000,564544.0,564544.0,19024,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483670740,1459311.00
01/05/2017 21:45,2,0.000,ALERT,212.38,300.87,59.991,1483670704,"201051344001025","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,607655.5,607655.5,19052,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670742,1459312.00
01/05/2017 21:45,2,0.000,ALERT,212.83,301.47,59.996,1483670704,"201051344000458","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,608726.7,608726.7,18877,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670743,1459313.00
01/05/2017 21:45,2,0.000,ALERT,213.51,301.77,59.996,1483670704,"201051344000853","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,608452.4,608452.4,18793,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670745,1459314.00
01/05/2017 21:45,2,0.000,ALERT,213.29,302.07,59.959,1483670704,"201051344000685","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,606462.4,606462.4,18954,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670747,1459315.00
01/05/2017 21:45,2,0.000,ALERT,213.06,301.77,60.002,1483670704,"201051344000917","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,603562.0,603562.0,18958,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670749,1459316.00
01/05/2017 21:45,2,0.000,ALERT,213.29,302.07,60.002,1483670704,"201051344001145","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,609307.9,609307.9,18822,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670751,1459317.00
01/05/2017 21:45,2,0.000,ALERT,212.83,301.17,59.996,1483670704,"201051344000651","219011344069620",0.00,-14.00,0,299.67,303.28,0.0,0.0,0.000,602207.6,602207.6,18998,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670753,1459318.00
01/05/2017 21:45,2,0.000,ALERT,211.93,299.07,60.002,1483670704,"274151322000088","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,825359.9,825359.9,18792,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670754,1459319.00
01/05/2017 21:45,2,0.000,ALERT,212.83,298.47,59.986,1483670704,"274151322000068","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,715943.8,715943.8,19200,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670756,1459320.00
01/05/2017 21:45,2,0.000,ALERT,212.61,302.07,59.996,1483670704,"201051344001135","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,597866.1,597866.1,19044,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670758,1459321.00
01/05/2017 21:45,2,0.000,ALERT,212.61,302.07,59.996,1483670704,"201051344000594","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,612791.4,612791.4,18930,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483670760,1459322.00
01/05/2017 21:45,2,0.000,ALERT,212.83,301.47,60.018,1483670704,"201051344001203","219011344069620",0.00,-13.00,0,299.67,305.38,0.0,0.0,0.000,606062.9,606062.9,19048,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670762,1459323.00
01/05/2017 21:45,2,0.000,ALERT,211.70,299.37,59.981,1483670704,"274151322000054","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,841594.5,841594.5,18874,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670764,1459324.00
01/05/2017 21:45,2,0.000,ALERT,213.29,301.77,59.986,1483670704,"201051344000867","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,599253.3,599253.3,19018,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483670765,1459325.00
01/05/2017 21:45,2,0.000,ALERT,212.61,301.77,59.991,1483670704,"201051344001093","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,602966.6,602966.6,18954,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670767,1459326.00
01/05/2017 21:45,2,0.000,ALERT,212.83,301.77,59.996,1483670704,"201051344000900","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,617367.4,617367.4,18725,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483670769,1459327.00
01/05/2017 21:45,2,0.000,ALERT,213.06,300.57,59.991,1483670704,"201051344000648","219011344069620",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,606355.1,606355.1,18715,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483670771,1459328.00
01/05/2017 21:45,2,0.000,ALERT,213.06,302.07,59.991,1483670704,"201051344000569","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,618707.9,618707.9,18643,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483670773,1459329.00
01/05/2017 21:45,2,0.000,ALERT,213.06,301.17,59.959,1483670704,"201051344000983","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,609631.5,609631.5,18875,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670774,1459330.00
01/05/2017 21:45,2,0.000,ALERT,213.29,301.17,59.986,1483670704,"201051344001158","219011344069620",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,600085.8,600085.8,18948,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483670776,1459331.00
01/05/2017 21:45,2,0.000,ALERT,213.51,302.07,59.986,1483670704,"201051344000576","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,609568.7,609568.7,18757,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670778,1459332.00
01/05/2017 21:45,2,0.000,ALERT,212.16,298.77,59.986,1483670704,"274151322000087","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,813302.8,813302.8,19060,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483670780,1459333.00
01/05/2017 22:00,2,0.000,ALERT,213.96,302.07,59.954,1483671603,"201051344000645","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,608587.9,608587.9,18738,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671605,1459334.00
01/05/2017 22:00,2,0.000,ALERT,212.83,299.97,59.965,1483671603,"274151322000085","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,840371.2,840371.2,18879,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671607,1459335.00
01/05/2017 22:00,2,0.000,ALERT,214.19,302.07,59.965,1483671603,"201051344000633","219011344069620",0.00,-12.00,0,297.87,304.18,0.0,0.0,0.000,599048.0,599048.0,18995,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671609,1459336.00
01/05/2017 22:00,2,0.000,ALERT,213.51,301.77,59.965,1483671603,"201051344000469","219011344069620",0.00,-13.00,0,298.47,304.18,0.0,0.0,0.000,602000.2,602000.2,18982,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671611,1459337.00
01/05/2017 22:00,2,0.000,ALERT,212.83,302.37,59.970,1483671603,"201051344000646","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,598859.2,598859.2,18965,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483671613,1459338.00
01/05/2017 22:00,2,0.000,ALERT,212.38,299.67,59.965,1483671603,"274151322000052","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,867848.9,867848.9,18643,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483671615,1459339.00
01/05/2017 22:00,2,0.000,ALERT,213.29,302.68,59.981,1483671603,"201051344000585","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,609481.5,609481.5,19023,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671617,1459340.00
01/05/2017 22:00,2,0.000,ALERT,213.29,302.98,59.975,1483671603,"201051344001230","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,602065.8,602065.8,18878,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671619,1459341.00
01/05/2017 22:00,2,0.000,ALERT,213.51,303.28,59.975,1483671603,"201051344000582","219011344069620",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,594163.1,594163.1,18995,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671620,1459342.00
01/05/2017 22:00,2,0.000,ALERT,212.83,302.37,59.949,1483671603,"201051344000955","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,609323.2,609323.2,18954,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671622,1459343.00
01/05/2017 22:00,2,0.000,ALERT,212.61,299.67,59.970,1483671603,"274151322000094","219011344069620",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,714916.5,714916.5,19317,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671624,1459344.00
01/05/2017 22:00,2,0.000,ALERT,213.51,302.98,59.975,1483671603,"201051344000579","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,617263.1,617263.1,18894,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671626,1459345.00
01/05/2017 22:00,2,0.000,ALERT,213.06,302.98,60.018,1483671603,"201051344000890","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,606138.0,606138.0,19024,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671628,1459346.00
01/05/2017 22:00,2,0.000,ALERT,213.29,302.37,59.959,1483671603,"201051344000438","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,607440.3,607440.3,19035,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671629,1459347.00
01/05/2017 22:00,2,0.000,ALERT,213.51,302.07,60.007,1483671603,"201051344000417","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,592684.7,592684.7,19150,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671631,1459348.00
01/05/2017 22:00,2,0.000,ALERT,212.83,300.87,59.965,1483671603,"274151322000083","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,859291.4,859291.4,18677,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671633,1459349.00
01/05/2017 22:00,2,0.000,ALERT,213.51,300.57,59.965,1483671603,"274151322000076","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,917273.8,917273.8,18769,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671635,1459350.00
01/05/2017 22:00,2,0.000,ALERT,213.51,302.98,59.981,1483671603,"201051344000868","219011344069620",0.00,-12.00,0,299.97,305.08,0.0,0.0,0.000,600326.9,600326.9,18986,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671637,1459351.00
01/05/2017 22:00,2,0.000,ALERT,212.83,301.17,59.970,1483671603,"274151322000095","219011344069620",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,908218.0,908218.0,18818,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671638,1459352.00
01/05/2017 22:00,2,0.000,ALERT,213.29,301.77,59.938,1483671603,"201051344000988","219011344069620",0.00,-11.50,0,296.66,304.18,0.0,0.0,0.000,564544.0,564544.0,19026,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671640,1459353.00
01/05/2017 22:00,2,0.000,ALERT,213.06,301.77,59.975,1483671603,"201051344001025","219011344069620",0.00,-13.00,0,298.47,304.18,0.0,0.0,0.000,607655.5,607655.5,19054,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671642,1459354.00
01/05/2017 22:00,2,0.000,ALERT,213.51,302.37,59.981,1483671603,"201051344000458","219011344069620",0.00,-9.00,0,299.37,305.08,0.0,0.0,0.000,608726.7,608726.7,18879,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671644,1459355.00
01/05/2017 22:00,2,0.000,ALERT,213.96,302.07,59.981,1483671603,"201051344000853","219011344069620",0.00,-12.00,0,299.37,304.78,0.0,0.0,0.000,608452.4,608452.4,18795,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671646,1459356.00
01/05/2017 22:00,2,0.000,ALERT,213.74,302.98,59.991,1483671603,"201051344000685","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,606462.4,606462.4,18956,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483671648,1459357.00
01/05/2017 22:00,2,0.000,ALERT,213.51,302.37,59.981,1483671603,"201051344000917","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,603562.0,603562.0,18960,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483671649,1459358.00
01/05/2017 22:00,2,0.000,ALERT,213.74,302.98,59.981,1483671603,"201051344001145","219011344069620",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,609307.9,609307.9,18824,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483671651,1459359.00
01/05/2017 22:00,2,0.000,ALERT,213.51,302.07,60.028,1483671603,"201051344000651","219011344069620",0.00,-14.00,0,298.77,303.28,0.0,0.0,0.000,602207.6,602207.6,19000,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671653,1459360.00
01/05/2017 22:00,2,0.000,ALERT,212.38,299.97,59.981,1483671603,"274151322000088","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,825359.9,825359.9,18794,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671655,1459361.00
01/05/2017 22:00,2,0.000,ALERT,213.51,299.37,59.991,1483671603,"274151322000068","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,715943.8,715943.8,19202,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671657,1459362.00
01/05/2017 22:00,2,0.000,ALERT,213.06,302.68,59.986,1483671603,"201051344001135","219011344069620",0.00,-12.00,0,299.37,304.48,0.0,0.0,0.000,597866.1,597866.1,19046,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671658,1459363.00
01/05/2017 22:00,2,0.000,ALERT,213.29,302.68,59.975,1483671603,"201051344000594","219011344069620",0.00,-12.00,0,299.07,304.78,0.0,0.0,0.000,612791.4,612791.4,18932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671660,1459364.00
01/05/2017 22:00,2,0.000,ALERT,213.29,302.37,60.007,1483671603,"201051344001203","219011344069620",0.00,-12.00,0,299.07,305.38,0.0,0.0,0.000,606062.9,606062.9,19050,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671662,1459365.00
01/05/2017 22:00,2,0.000,ALERT,212.38,300.27,59.933,1483671603,"274151322000054","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,841594.5,841594.5,18876,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671664,1459366.00
01/05/2017 22:00,2,0.000,ALERT,213.96,301.77,59.975,1483671603,"201051344000867","219011344069620",0.00,-11.00,0,298.77,304.78,0.0,0.0,0.000,599253.3,599253.3,19020,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671666,1459367.00
01/05/2017 22:00,2,0.000,ALERT,213.06,302.37,59.933,1483671603,"201051344001093","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,602966.6,602966.6,18956,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483671667,1459368.00
01/05/2017 22:00,2,0.000,ALERT,213.29,302.07,59.986,1483671603,"201051344000900","219011344069620",0.00,-12.00,0,298.77,304.18,0.0,0.0,0.000,617367.4,617367.4,18727,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671669,1459369.00
01/05/2017 22:00,2,0.000,ALERT,213.51,301.17,59.970,1483671603,"201051344000648","219011344069620",0.00,-13.00,0,298.17,304.48,0.0,0.0,0.000,606355.1,606355.1,18717,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671671,1459370.00
01/05/2017 22:00,2,0.000,ALERT,213.51,302.68,59.991,1483671603,"201051344000569","219011344069620",0.00,-11.50,0,299.67,305.38,0.0,0.0,0.000,618707.9,618707.9,18645,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483671673,1459371.00
01/05/2017 22:00,2,0.000,ALERT,213.51,302.37,59.991,1483671603,"201051344000983","219011344069620",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,609631.5,609631.5,18877,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671675,1459372.00
