ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 22:00,2,0.000,ALERT,213.74,302.07,59.986,1483671603,"201051344001158","219011344069620",0.00,-13.00,0,298.77,304.18,0.0,0.0,0.000,600085.8,600085.8,18950,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671677,1459373.00
01/05/2017 22:00,2,0.000,ALERT,213.96,302.37,59.986,1483671603,"201051344000576","219011344069620",0.00,-12.00,0,299.37,304.78,0.0,0.0,0.000,609568.7,609568.7,18759,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671679,1459374.00
01/05/2017 22:00,2,0.000,ALERT,212.83,299.07,59.981,1483671603,"274151322000087","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,813302.8,813302.8,19062,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483671681,1459375.00
01/05/2017 22:15,2,0.000,ALERT,214.19,302.98,59.975,1483672504,"201051344000645","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,608587.9,608587.9,18740,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483672506,1459376.00
01/05/2017 22:15,2,0.000,ALERT,212.38,299.07,59.975,1483672504,"274151322000085","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,840371.2,840371.2,18881,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672508,1459377.00
01/05/2017 22:15,2,0.000,ALERT,214.41,302.68,59.981,1483672504,"201051344000633","219011344069620",0.00,-12.00,0,298.47,304.48,0.0,0.0,0.000,599048.0,599048.0,18997,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672509,1459378.00
01/05/2017 22:15,2,0.000,ALERT,213.74,302.68,60.002,1483672504,"201051344000469","219011344069620",0.00,-13.00,0,299.07,304.48,0.0,0.0,0.000,602000.2,602000.2,18984,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672511,1459379.00
01/05/2017 22:15,2,0.000,ALERT,212.83,302.37,59.986,1483672504,"201051344000646","219011344069620",0.00,-13.00,0,299.97,304.78,0.0,0.0,0.000,598859.2,598859.2,18967,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483672513,1459380.00
01/05/2017 22:15,2,0.000,ALERT,211.70,299.07,59.970,1483672504,"274151322000052","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,867848.9,867848.9,18645,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672515,1459381.00
01/05/2017 22:15,2,0.000,ALERT,212.83,302.37,59.975,1483672504,"201051344000585","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,609481.5,609481.5,19025,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672516,1459382.00
01/05/2017 22:15,2,0.000,ALERT,212.83,302.68,59.986,1483672504,"201051344001230","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,602065.8,602065.8,18880,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672518,1459383.00
01/05/2017 22:15,2,0.000,ALERT,213.29,302.98,59.975,1483672504,"201051344000582","219011344069620",0.00,-13.00,0,301.17,305.38,0.0,0.0,0.000,594163.1,594163.1,18997,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672520,1459384.00
01/05/2017 22:15,2,0.000,ALERT,212.61,302.37,59.975,1483672504,"201051344000955","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,609323.2,609323.2,18956,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672522,1459385.00
01/05/2017 22:15,2,0.000,ALERT,212.16,298.47,59.975,1483672504,"274151322000094","219011344069620",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,714916.5,714916.5,19319,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672524,1459386.00
01/05/2017 22:15,2,0.000,ALERT,213.74,303.58,59.975,1483672504,"201051344000579","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,617263.1,617263.1,18896,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672525,1459387.00
01/05/2017 22:15,2,0.000,ALERT,212.83,302.68,59.981,1483672504,"201051344000890","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,606138.0,606138.0,19026,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672527,1459388.00
01/05/2017 22:15,2,0.000,ALERT,213.06,302.68,60.012,1483672504,"201051344000438","219011344069620",0.00,-13.00,0,300.27,305.08,0.0,0.0,0.000,607440.3,607440.3,19037,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672529,1459389.00
01/05/2017 22:15,2,0.000,ALERT,213.29,302.07,59.975,1483672504,"201051344000417","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,592684.7,592684.7,19152,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672531,1459390.00
01/05/2017 22:15,2,0.000,ALERT,212.16,299.67,60.012,1483672504,"274151322000083","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,859291.4,859291.4,18679,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672533,1459391.00
01/05/2017 22:15,2,0.000,ALERT,212.83,298.77,59.965,1483672504,"274151322000076","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,917273.8,917273.8,18771,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672535,1459392.00
01/05/2017 22:15,2,0.000,ALERT,213.74,303.88,59.975,1483672504,"201051344000868","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,600326.9,600326.9,18988,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483672537,1459393.00
01/05/2017 22:15,2,0.000,ALERT,212.16,300.57,59.970,1483672504,"274151322000095","219011344069620",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,908218.0,908218.0,18820,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672538,1459394.00
01/05/2017 22:15,2,0.000,ALERT,213.51,302.98,59.965,1483672504,"201051344000988","219011344069620",0.00,-11.50,0,297.57,304.48,0.0,0.0,0.000,564544.0,564544.0,19028,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672540,1459395.00
01/05/2017 22:15,2,0.000,ALERT,212.61,301.47,59.996,1483672504,"201051344001025","219011344069620",0.00,-13.00,0,299.97,305.08,0.0,0.0,0.000,607655.5,607655.5,19056,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672542,1459396.00
01/05/2017 22:15,2,0.000,ALERT,213.74,303.88,59.986,1483672504,"201051344000458","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,608726.7,608726.7,18881,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483672544,1459397.00
01/05/2017 22:15,2,0.000,ALERT,214.41,303.58,59.970,1483672504,"201051344000853","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,608452.4,608452.4,18797,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483672545,1459398.00
01/05/2017 22:15,2,0.000,ALERT,213.29,302.68,59.975,1483672504,"201051344000685","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,606462.4,606462.4,18958,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483672547,1459399.00
01/05/2017 22:15,2,0.000,ALERT,213.06,302.07,59.975,1483672504,"201051344000917","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,603562.0,603562.0,18962,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672549,1459400.00
01/05/2017 22:15,2,0.000,ALERT,213.29,302.98,59.970,1483672504,"201051344001145","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,609307.9,609307.9,18826,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672551,1459401.00
01/05/2017 22:15,2,0.000,ALERT,213.06,302.07,59.981,1483672504,"201051344000651","219011344069620",0.00,-14.00,0,300.27,304.18,0.0,0.0,0.000,602207.6,602207.6,19002,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672553,1459402.00
01/05/2017 22:15,2,0.000,ALERT,211.70,298.77,59.922,1483672504,"274151322000088","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,825359.9,825359.9,18796,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672554,1459403.00
01/05/2017 22:15,2,0.000,ALERT,212.83,298.77,59.981,1483672504,"274151322000068","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,715943.8,715943.8,19204,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672556,1459404.00
01/05/2017 22:15,2,0.000,ALERT,212.61,302.68,59.981,1483672504,"201051344001135","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,597866.1,597866.1,19048,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672558,1459405.00
01/05/2017 22:15,2,0.000,ALERT,213.51,303.88,59.975,1483672504,"201051344000594","219011344069620",0.00,-12.00,0,299.97,305.08,0.0,0.0,0.000,612791.4,612791.4,18934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672560,1459406.00
01/05/2017 22:15,2,0.000,ALERT,212.83,302.07,59.954,1483672504,"201051344001203","219011344069620",0.00,-12.00,0,300.57,306.28,0.0,0.0,0.000,606062.9,606062.9,19052,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672562,1459407.00
01/05/2017 22:15,2,0.000,ALERT,211.93,299.37,59.981,1483672504,"274151322000054","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,841594.5,841594.5,18878,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672563,1459408.00
01/05/2017 22:15,2,0.000,ALERT,213.96,302.68,59.975,1483672504,"201051344000867","219011344069620",0.00,-11.00,0,299.07,304.78,0.0,0.0,0.000,599253.3,599253.3,19022,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672565,1459409.00
01/05/2017 22:15,2,0.000,ALERT,212.83,302.37,59.970,1483672504,"201051344001093","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,602966.6,602966.6,18958,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672567,1459410.00
01/05/2017 22:15,2,0.000,ALERT,213.74,303.28,59.975,1483672504,"201051344000900","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,617367.4,617367.4,18729,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672569,1459411.00
01/05/2017 22:15,2,0.000,ALERT,213.96,302.07,59.975,1483672504,"201051344000648","219011344069620",0.00,-14.00,0,299.37,304.48,0.0,0.0,0.000,606355.1,606355.1,18719,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672570,1459412.00
01/05/2017 22:15,2,0.000,ALERT,213.74,303.58,59.986,1483672504,"201051344000569","219011344069620",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,618707.9,618707.9,18647,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672572,1459413.00
01/05/2017 22:15,2,0.000,ALERT,213.74,302.98,59.981,1483672504,"201051344000983","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,609631.5,609631.5,18879,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672574,1459414.00
01/05/2017 22:15,2,0.000,ALERT,213.96,302.98,59.938,1483672504,"201051344001158","219011344069620",0.00,-13.00,0,299.67,304.48,0.0,0.0,0.000,600085.8,600085.8,18952,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672576,1459415.00
01/05/2017 22:15,2,0.000,ALERT,214.19,303.28,59.975,1483672504,"201051344000576","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,609568.7,609568.7,18761,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672578,1459416.00
01/05/2017 22:15,2,0.000,ALERT,212.16,298.47,59.981,1483672504,"274151322000087","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,813302.8,813302.8,19064,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483672580,1459417.00
01/05/2017 22:30,2,0.000,ALERT,214.19,302.98,59.986,1483673404,"201051344000645","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,608587.9,608587.9,18742,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483673406,1459418.00
01/05/2017 22:30,2,0.000,ALERT,212.61,299.37,60.012,1483673404,"274151322000085","219011344069620",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,840371.2,840371.2,18883,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673407,1459419.00
01/05/2017 22:30,2,0.000,ALERT,214.41,302.68,59.986,1483673404,"201051344000633","219011344069620",0.00,-12.00,0,299.37,304.48,0.0,0.0,0.000,599048.0,599048.0,18999,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483673409,1459420.00
01/05/2017 22:30,2,0.000,ALERT,213.96,302.98,59.975,1483673404,"201051344000469","219011344069620",0.00,-13.00,0,299.67,304.78,0.0,0.0,0.000,602000.2,602000.2,18986,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483673411,1459421.00
01/05/2017 22:30,2,0.000,ALERT,212.83,302.37,59.981,1483673404,"201051344000646","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,598859.2,598859.2,18969,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673413,1459422.00
01/05/2017 22:30,2,0.000,ALERT,212.16,299.97,59.944,1483673404,"274151322000052","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,867848.9,867848.9,18647,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673415,1459423.00
01/05/2017 22:30,2,0.000,ALERT,213.06,302.37,60.018,1483673404,"201051344000585","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,609481.5,609481.5,19027,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483673416,1459424.00
01/05/2017 22:30,2,0.000,ALERT,213.06,302.68,59.981,1483673404,"201051344001230","219011344069620",0.00,-11.50,0,300.87,304.18,0.0,0.0,0.000,602065.8,602065.8,18882,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673418,1459425.00
01/05/2017 22:30,2,0.000,ALERT,213.51,303.28,59.970,1483673404,"201051344000582","219011344069620",0.00,-13.00,0,301.17,304.78,0.0,0.0,0.000,594163.1,594163.1,18999,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673420,1459426.00
01/05/2017 22:30,2,0.000,ALERT,212.61,302.37,59.975,1483673404,"201051344000955","219011344069620",0.00,-12.00,0,300.57,303.88,0.0,0.0,0.000,609323.2,609323.2,18958,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673422,1459427.00
01/05/2017 22:30,2,0.000,ALERT,212.38,298.77,59.996,1483673404,"274151322000094","219011344069620",0.00,-13.00,0,296.96,300.27,0.0,0.0,0.000,714916.5,714916.5,19321,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673423,1459428.00
01/05/2017 22:30,2,0.000,ALERT,213.74,303.58,59.975,1483673404,"201051344000579","219011344069620",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,617263.1,617263.1,18898,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673425,1459429.00
01/05/2017 22:30,2,0.000,ALERT,212.61,302.68,59.949,1483673404,"201051344000890","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,606138.0,606138.0,19028,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673427,1459430.00
01/05/2017 22:30,2,0.000,ALERT,213.06,302.37,59.975,1483673404,"201051344000438","219011344069620",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,607440.3,607440.3,19039,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673429,1459431.00
01/05/2017 22:30,2,0.000,ALERT,213.29,301.77,59.975,1483673404,"201051344000417","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,592684.7,592684.7,19154,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673431,1459432.00
01/05/2017 22:30,2,0.000,ALERT,212.61,299.67,59.981,1483673404,"274151322000083","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,859291.4,859291.4,18681,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673433,1459433.00
01/05/2017 22:30,2,0.000,ALERT,213.06,298.77,60.007,1483673404,"274151322000076","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,917273.8,917273.8,18773,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673434,1459434.00
01/05/2017 22:30,2,0.000,ALERT,213.51,303.28,59.981,1483673404,"201051344000868","219011344069620",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,600326.9,600326.9,18990,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673436,1459435.00
01/05/2017 22:30,2,0.000,ALERT,212.38,300.27,59.975,1483673404,"274151322000095","219011344069620",0.00,-13.00,0,298.77,302.07,0.0,0.0,0.000,908218.0,908218.0,18822,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673438,1459436.00
01/05/2017 22:30,2,0.000,ALERT,213.51,302.68,59.991,1483673404,"201051344000988","219011344069620",0.00,-11.50,0,298.17,304.78,0.0,0.0,0.000,564544.0,564544.0,19030,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483673440,1459437.00
01/05/2017 22:30,2,0.000,ALERT,212.83,301.47,60.007,1483673404,"201051344001025","219011344069620",0.00,-13.00,0,299.97,304.78,0.0,0.0,0.000,607655.5,607655.5,19058,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673442,1459438.00
01/05/2017 22:30,2,0.000,ALERT,213.29,302.68,59.970,1483673404,"201051344000458","219011344069620",0.00,-9.00,0,300.87,306.28,0.0,0.0,0.000,608726.7,608726.7,18883,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673443,1459439.00
01/05/2017 22:30,2,0.000,ALERT,214.19,302.37,59.975,1483673404,"201051344000853","219011344069620",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,608452.4,608452.4,18799,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673445,1459440.00
01/05/2017 22:30,2,0.000,ALERT,213.29,302.37,59.970,1483673404,"201051344000685","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,606462.4,606462.4,18960,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673447,1459441.00
01/05/2017 22:30,2,0.000,ALERT,213.29,301.77,59.970,1483673404,"201051344000917","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,603562.0,603562.0,18964,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673449,1459442.00
01/05/2017 22:30,2,0.000,ALERT,213.29,302.37,59.954,1483673404,"201051344001145","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,609307.9,609307.9,18828,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673451,1459443.00
01/05/2017 22:30,2,0.000,ALERT,213.29,301.77,59.970,1483673404,"201051344000651","219011344069620",0.00,-14.00,0,300.27,303.88,0.0,0.0,0.000,602207.6,602207.6,19004,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483673453,1459444.00
01/05/2017 22:30,2,0.000,ALERT,211.93,299.67,59.970,1483673404,"274151322000088","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,825359.9,825359.9,18798,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673454,1459445.00
01/05/2017 22:30,2,0.000,ALERT,212.83,298.47,59.975,1483673404,"274151322000068","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,715943.8,715943.8,19206,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673456,1459446.00
01/05/2017 22:30,2,0.000,ALERT,212.61,302.68,59.954,1483673404,"201051344001135","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,597866.1,597866.1,19050,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673458,1459447.00
01/05/2017 22:30,2,0.000,ALERT,213.29,303.28,59.970,1483673404,"201051344000594","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,612791.4,612791.4,18936,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483673460,1459448.00
01/05/2017 22:30,2,0.000,ALERT,213.06,302.07,59.996,1483673404,"201051344001203","219011344069620",0.00,-12.00,0,300.27,305.68,0.0,0.0,0.000,606062.9,606062.9,19054,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673462,1459449.00
01/05/2017 22:30,2,0.000,ALERT,212.16,299.37,59.981,1483673404,"274151322000054","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,841594.5,841594.5,18880,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673464,1459450.00
01/05/2017 22:30,2,0.000,ALERT,213.96,302.07,59.981,1483673404,"201051344000867","219011344069620",0.00,-11.00,0,299.97,305.38,0.0,0.0,0.000,599253.3,599253.3,19024,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673465,1459451.00
01/05/2017 22:30,2,0.000,ALERT,212.83,302.07,60.007,1483673404,"201051344001093","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,602966.6,602966.6,18960,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673467,1459452.00
01/05/2017 22:30,2,0.000,ALERT,213.51,302.68,59.981,1483673404,"201051344000900","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,617367.4,617367.4,18731,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673469,1459453.00
01/05/2017 22:30,2,0.000,ALERT,213.96,302.07,59.975,1483673404,"201051344000648","219011344069620",0.00,-13.00,0,299.97,304.78,0.0,0.0,0.000,606355.1,606355.1,18721,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673471,1459454.00
01/05/2017 22:30,2,0.000,ALERT,213.74,303.28,60.018,1483673404,"201051344000569","219011344069620",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,618707.9,618707.9,18649,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673472,1459455.00
01/05/2017 22:30,2,0.000,ALERT,213.74,302.68,59.975,1483673404,"201051344000983","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,609631.5,609631.5,18881,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673474,1459456.00
01/05/2017 22:30,2,0.000,ALERT,213.74,302.68,59.981,1483673404,"201051344001158","219011344069620",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,600085.8,600085.8,18954,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673476,1459457.00
01/05/2017 22:30,2,0.000,ALERT,214.19,303.28,59.996,1483673404,"201051344000576","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,609568.7,609568.7,18763,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673478,1459458.00
01/05/2017 22:30,2,0.000,ALERT,212.38,298.77,59.975,1483673404,"274151322000087","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,813302.8,813302.8,19066,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483673480,1459459.00
01/05/2017 22:45,2,0.000,ALERT,213.29,301.47,59.991,1483674303,"201051344000645","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,608587.9,608587.9,18744,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483674305,1459460.00
01/05/2017 22:45,2,0.000,ALERT,211.48,298.17,59.981,1483674303,"274151322000085","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,840371.2,840371.2,18885,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674307,1459461.00
01/05/2017 22:45,2,0.000,ALERT,213.51,301.47,59.965,1483674303,"201051344000633","219011344069620",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,599048.0,599048.0,19001,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674309,1459462.00
01/05/2017 22:45,2,0.000,ALERT,213.06,301.77,59.981,1483674303,"201051344000469","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,602000.2,602000.2,18988,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674311,1459463.00
01/05/2017 22:45,2,0.000,ALERT,211.93,301.47,59.986,1483674303,"201051344000646","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,598859.2,598859.2,18971,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483674313,1459464.00
01/05/2017 22:45,2,0.000,ALERT,211.25,298.17,59.965,1483674303,"274151322000052","219011344069620",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,867848.9,867848.9,18649,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674315,1459465.00
01/05/2017 22:45,2,0.000,ALERT,212.16,301.47,59.991,1483674303,"201051344000585","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,609481.5,609481.5,19029,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674317,1459466.00
01/05/2017 22:45,2,0.000,ALERT,212.16,301.47,59.981,1483674303,"201051344001230","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,602065.8,602065.8,18884,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674319,1459467.00
01/05/2017 22:45,2,0.000,ALERT,212.61,301.77,59.981,1483674303,"201051344000582","219011344069620",0.00,-13.00,0,300.27,304.78,0.0,0.0,0.000,594163.1,594163.1,19001,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483674321,1459468.00
01/05/2017 22:45,2,0.000,ALERT,211.70,301.17,59.975,1483674303,"201051344000955","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,609323.2,609323.2,18960,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483674323,1459469.00
01/05/2017 22:45,2,0.000,ALERT,211.48,297.87,59.981,1483674303,"274151322000094","219011344069620",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,714916.5,714916.5,19323,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674324,1459470.00
01/05/2017 22:45,2,0.000,ALERT,212.83,302.07,59.986,1483674303,"201051344000579","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,617263.1,617263.1,18900,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674326,1459471.00
01/05/2017 22:45,2,0.000,ALERT,211.93,301.77,59.970,1483674303,"201051344000890","219011344069620",0.00,-11.00,0,299.67,305.08,0.0,0.0,0.000,606138.0,606138.0,19030,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674328,1459472.00
01/05/2017 22:45,2,0.000,ALERT,212.16,301.17,59.975,1483674303,"201051344000438","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,607440.3,607440.3,19041,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483674330,1459473.00
01/05/2017 22:45,2,0.000,ALERT,212.38,300.87,60.023,1483674303,"201051344000417","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,592684.7,592684.7,19156,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483674331,1459474.00
01/05/2017 22:45,2,0.000,ALERT,211.48,298.47,59.965,1483674303,"274151322000083","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,859291.4,859291.4,18683,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674333,1459475.00
01/05/2017 22:45,2,0.000,ALERT,211.93,298.47,59.965,1483674303,"274151322000076","219011344069620",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,917273.8,917273.8,18775,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674335,1459476.00
01/05/2017 22:45,2,0.000,ALERT,212.83,302.07,59.970,1483674303,"201051344000868","219011344069620",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,600326.9,600326.9,18992,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674337,1459477.00
01/05/2017 22:45,2,0.000,ALERT,211.25,299.67,59.933,1483674303,"274151322000095","219011344069620",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,908218.0,908218.0,18824,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674339,1459478.00
01/05/2017 22:45,2,0.000,ALERT,212.61,301.17,60.012,1483674303,"201051344000988","219011344069620",0.00,-11.50,0,297.57,303.88,0.0,0.0,0.000,564544.0,564544.0,19032,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483674341,1459479.00
01/05/2017 22:45,2,0.000,ALERT,211.93,300.27,59.965,1483674303,"201051344001025","219011344069620",0.00,-13.00,0,298.77,304.48,0.0,0.0,0.000,607655.5,607655.5,19060,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674343,1459480.00
01/05/2017 22:45,2,0.000,ALERT,212.38,301.17,60.002,1483674303,"201051344000458","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,608726.7,608726.7,18885,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483674344,1459481.00
01/05/2017 22:45,2,0.000,ALERT,213.29,301.17,59.965,1483674303,"201051344000853","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,608452.4,608452.4,18801,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674346,1459482.00
01/05/2017 22:45,2,0.000,ALERT,212.38,301.17,59.970,1483674303,"201051344000685","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,606462.4,606462.4,18962,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674348,1459483.00
01/05/2017 22:45,2,0.000,ALERT,212.38,300.87,59.965,1483674303,"201051344000917","219011344069620",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,603562.0,603562.0,18966,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483674350,1459484.00
01/05/2017 22:45,2,0.000,ALERT,212.38,301.17,59.970,1483674303,"201051344001145","219011344069620",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,609307.9,609307.9,18830,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674352,1459485.00
01/05/2017 22:45,2,0.000,ALERT,211.93,300.27,59.928,1483674303,"201051344000651","219011344069620",0.00,-14.00,0,298.77,303.58,0.0,0.0,0.000,602207.6,602207.6,19006,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674353,1459486.00
01/05/2017 22:45,2,0.000,ALERT,211.03,297.57,59.986,1483674303,"274151322000088","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,825359.9,825359.9,18800,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674355,1459487.00
01/05/2017 22:45,2,0.000,ALERT,212.16,297.57,59.996,1483674303,"274151322000068","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,715943.8,715943.8,19208,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674357,1459488.00
01/05/2017 22:45,2,0.000,ALERT,211.70,301.17,59.996,1483674303,"201051344001135","219011344069620",0.00,-12.00,0,299.37,304.48,0.0,0.0,0.000,597866.1,597866.1,19052,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674359,1459489.00
01/05/2017 22:45,2,0.000,ALERT,212.38,301.77,59.986,1483674303,"201051344000594","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,612791.4,612791.4,18938,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674361,1459490.00
01/05/2017 22:45,2,0.000,ALERT,212.16,300.57,59.959,1483674303,"201051344001203","219011344069620",0.00,-12.00,0,299.07,305.68,0.0,0.0,0.000,606062.9,606062.9,19056,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674362,1459491.00
01/05/2017 22:45,2,0.000,ALERT,211.25,298.47,59.959,1483674303,"274151322000054","219011344069620",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,841594.5,841594.5,18882,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674364,1459492.00
01/05/2017 22:45,2,0.000,ALERT,213.06,300.87,59.949,1483674303,"201051344000867","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,599253.3,599253.3,19026,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674366,1459493.00
01/05/2017 22:45,2,0.000,ALERT,211.93,301.17,59.970,1483674303,"201051344001093","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,602966.6,602966.6,18962,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483674368,1459494.00
01/05/2017 22:45,2,0.000,ALERT,212.61,301.47,59.991,1483674303,"201051344000900","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,617367.4,617367.4,18733,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483674369,1459495.00
01/05/2017 22:45,2,0.000,ALERT,212.83,300.87,59.970,1483674303,"201051344000648","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,606355.1,606355.1,18723,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674371,1459496.00
01/05/2017 22:45,2,0.000,ALERT,212.83,301.77,59.981,1483674303,"201051344000569","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,618707.9,618707.9,18651,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483674373,1459497.00
01/05/2017 22:45,2,0.000,ALERT,212.61,301.47,59.965,1483674303,"201051344000983","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,609631.5,609631.5,18883,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674375,1459498.00
01/05/2017 22:45,2,0.000,ALERT,213.06,301.77,59.975,1483674303,"201051344001158","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,600085.8,600085.8,18956,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674377,1459499.00
01/05/2017 22:45,2,0.000,ALERT,213.51,302.37,59.970,1483674303,"201051344000576","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,609568.7,609568.7,18765,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483674379,1459500.00
01/05/2017 22:45,2,0.000,ALERT,211.25,296.96,59.959,1483674303,"274151322000087","219011344069620",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,813302.8,813302.8,19068,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483674380,1459501.00
01/05/2017 23:00,2,0.000,ALERT,213.74,302.37,59.981,1483675203,"201051344000645","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,608587.9,608587.9,18746,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675205,1459502.00
01/05/2017 23:00,2,0.000,ALERT,211.70,299.07,59.949,1483675203,"274151322000085","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,840371.2,840371.2,18887,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675207,1459503.00
01/05/2017 23:00,2,0.000,ALERT,213.96,302.37,59.996,1483675203,"201051344000633","219011344069620",0.00,-11.50,0,297.87,303.58,0.0,0.0,0.000,599048.0,599048.0,19003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675209,1459504.00
01/05/2017 23:00,2,0.000,ALERT,213.51,302.68,59.996,1483675203,"201051344000469","219011344069620",0.00,-13.00,0,298.77,303.88,0.0,0.0,0.000,602000.2,602000.2,18990,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675210,1459505.00
01/05/2017 23:00,2,0.000,ALERT,211.70,301.17,59.991,1483675203,"201051344000646","219011344069620",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,598859.2,598859.2,18973,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675212,1459506.00
01/05/2017 23:00,2,0.000,ALERT,211.48,299.97,60.002,1483675203,"274151322000052","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,867848.9,867848.9,18651,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675214,1459507.00
01/05/2017 23:00,2,0.000,ALERT,212.16,301.17,59.996,1483675203,"201051344000585","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,609481.5,609481.5,19031,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675216,1459508.00
01/05/2017 23:00,2,0.000,ALERT,211.93,301.47,59.991,1483675203,"201051344001230","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,602065.8,602065.8,18886,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675218,1459509.00
01/05/2017 23:00,2,0.000,ALERT,212.83,302.98,59.996,1483675203,"201051344000582","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,594163.1,594163.1,19003,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675220,1459510.00
01/05/2017 23:00,2,0.000,ALERT,211.70,301.47,59.981,1483675203,"201051344000955","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,609323.2,609323.2,18962,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675221,1459511.00
01/05/2017 23:00,2,0.000,ALERT,211.48,298.77,59.986,1483675203,"274151322000094","219011344069620",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,714916.5,714916.5,19325,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675223,1459512.00
01/05/2017 23:00,2,0.000,ALERT,213.29,303.58,60.039,1483675203,"201051344000579","219011344069620",0.00,-12.00,0,300.27,305.08,0.0,0.0,0.000,617263.1,617263.1,18902,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675225,1459513.00
01/05/2017 23:00,2,0.000,ALERT,212.16,302.07,59.986,1483675203,"201051344000890","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,606138.0,606138.0,19032,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675227,1459514.00
01/05/2017 23:00,2,0.000,ALERT,212.16,301.47,59.986,1483675203,"201051344000438","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,607440.3,607440.3,19043,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675228,1459515.00
01/05/2017 23:00,2,0.000,ALERT,212.38,301.17,59.954,1483675203,"201051344000417","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,592684.7,592684.7,19158,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675230,1459516.00
