ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/05/2017 23:00,2,0.000,ALERT,211.93,299.67,59.965,1483675203,"274151322000083","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,859291.4,859291.4,18685,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675232,1459517.00
01/05/2017 23:00,2,0.000,ALERT,212.38,299.67,59.938,1483675203,"274151322000076","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,917273.8,917273.8,18777,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675234,1459518.00
01/05/2017 23:00,2,0.000,ALERT,213.06,303.58,59.970,1483675203,"201051344000868","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,600326.9,600326.9,18994,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675236,1459519.00
01/05/2017 23:00,2,0.000,ALERT,211.93,300.57,59.975,1483675203,"274151322000095","219011344069620",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,908218.0,908218.0,18826,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675238,1459520.00
01/05/2017 23:00,2,0.000,ALERT,212.83,302.37,60.007,1483675203,"201051344000988","219011344069620",0.00,-11.50,0,296.66,304.18,0.0,0.0,0.000,564544.0,564544.0,19034,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675240,1459521.00
01/05/2017 23:00,2,0.000,ALERT,211.93,300.57,59.959,1483675203,"201051344001025","219011344069620",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,607655.5,607655.5,19062,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675242,1459522.00
01/05/2017 23:00,2,0.000,ALERT,213.06,302.68,59.959,1483675203,"201051344000458","219011344069620",0.00,-9.00,0,299.37,305.08,0.0,0.0,0.000,608726.7,608726.7,18887,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675244,1459523.00
01/05/2017 23:00,2,0.000,ALERT,213.74,302.37,59.959,1483675203,"201051344000853","219011344069620",0.00,-12.00,0,299.37,304.78,0.0,0.0,0.000,608452.4,608452.4,18803,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675245,1459524.00
01/05/2017 23:00,2,0.000,ALERT,212.61,301.47,59.965,1483675203,"201051344000685","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,606462.4,606462.4,18964,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483675247,1459525.00
01/05/2017 23:00,2,0.000,ALERT,212.38,301.17,59.954,1483675203,"201051344000917","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,603562.0,603562.0,18968,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675249,1459526.00
01/05/2017 23:00,2,0.000,ALERT,212.38,301.77,59.944,1483675203,"201051344001145","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,609307.9,609307.9,18832,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675251,1459527.00
01/05/2017 23:00,2,0.000,ALERT,212.38,300.87,59.959,1483675203,"201051344000651","219011344069620",0.00,-14.00,0,298.47,302.68,0.0,0.0,0.000,602207.6,602207.6,19008,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675253,1459528.00
01/05/2017 23:00,2,0.000,ALERT,211.48,298.77,59.944,1483675203,"274151322000088","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,825359.9,825359.9,18802,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675254,1459529.00
01/05/2017 23:00,2,0.000,ALERT,212.61,298.77,59.944,1483675203,"274151322000068","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,715943.8,715943.8,19210,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675256,1459530.00
01/05/2017 23:00,2,0.000,ALERT,211.93,301.47,59.954,1483675203,"201051344001135","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,597866.1,597866.1,19054,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675258,1459531.00
01/05/2017 23:00,2,0.000,ALERT,212.83,303.28,59.944,1483675203,"201051344000594","219011344069620",0.00,-12.00,0,299.07,304.78,0.0,0.0,0.000,612791.4,612791.4,18940,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675260,1459532.00
01/05/2017 23:00,2,0.000,ALERT,212.16,301.17,59.944,1483675203,"201051344001203","219011344069620",0.00,-13.00,0,298.77,304.78,0.0,0.0,0.000,606062.9,606062.9,19058,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675262,1459533.00
01/05/2017 23:00,2,0.000,ALERT,211.48,298.77,59.933,1483675203,"274151322000054","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,841594.5,841594.5,18884,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675263,1459534.00
01/05/2017 23:00,2,0.000,ALERT,213.51,302.07,59.938,1483675203,"201051344000867","219011344069620",0.00,-11.00,0,298.47,304.78,0.0,0.0,0.000,599253.3,599253.3,19028,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483675265,1459535.00
01/05/2017 23:00,2,0.000,ALERT,212.16,301.47,59.938,1483675203,"201051344001093","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,602966.6,602966.6,18964,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675267,1459536.00
01/05/2017 23:00,2,0.000,ALERT,213.06,302.98,59.981,1483675203,"201051344000900","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,617367.4,617367.4,18735,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483675269,1459537.00
01/05/2017 23:00,2,0.000,ALERT,213.51,302.07,59.938,1483675203,"201051344000648","219011344069620",0.00,-13.00,0,298.47,304.48,0.0,0.0,0.000,606355.1,606355.1,18725,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483675271,1459538.00
01/05/2017 23:00,2,0.000,ALERT,213.29,303.28,59.975,1483675203,"201051344000569","219011344069620",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,618707.9,618707.9,18653,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675272,1459539.00
01/05/2017 23:00,2,0.000,ALERT,213.29,302.98,59.944,1483675203,"201051344000983","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,609631.5,609631.5,18885,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675274,1459540.00
01/05/2017 23:00,2,0.000,ALERT,213.51,302.68,59.933,1483675203,"201051344001158","219011344069620",0.00,-13.00,0,299.07,304.18,0.0,0.0,0.000,600085.8,600085.8,18958,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483675276,1459541.00
01/05/2017 23:00,2,0.000,ALERT,213.74,303.28,59.944,1483675203,"201051344000576","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,609568.7,609568.7,18767,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675278,1459542.00
01/05/2017 23:00,2,0.000,ALERT,211.93,298.17,59.944,1483675203,"274151322000087","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,813302.8,813302.8,19070,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483675280,1459543.00
01/05/2017 23:15,2,0.000,ALERT,213.74,302.37,59.970,1483676103,"201051344000645","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,608587.9,608587.9,18748,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676105,1459544.00
01/05/2017 23:15,2,0.000,ALERT,211.93,299.07,59.954,1483676103,"274151322000085","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,840371.2,840371.2,18889,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676107,1459545.00
01/05/2017 23:15,2,0.000,ALERT,213.74,302.37,59.981,1483676103,"201051344000633","219011344069620",0.00,-12.00,0,299.07,304.18,0.0,0.0,0.000,599048.0,599048.0,19005,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676108,1459546.00
01/05/2017 23:15,2,0.000,ALERT,213.29,302.68,59.959,1483676103,"201051344000469","219011344069620",0.00,-13.00,0,299.67,304.48,0.0,0.0,0.000,602000.2,602000.2,18992,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676110,1459547.00
01/05/2017 23:15,2,0.000,ALERT,211.93,301.47,59.954,1483676103,"201051344000646","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,598859.2,598859.2,18975,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676112,1459548.00
01/05/2017 23:15,2,0.000,ALERT,211.48,299.07,59.954,1483676103,"274151322000052","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,867848.9,867848.9,18653,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676114,1459549.00
01/05/2017 23:15,2,0.000,ALERT,212.38,302.07,59.970,1483676103,"201051344000585","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,609481.5,609481.5,19033,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483676116,1459550.00
01/05/2017 23:15,2,0.000,ALERT,212.16,302.07,59.981,1483676103,"201051344001230","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,602065.8,602065.8,18888,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676117,1459551.00
01/05/2017 23:15,2,0.000,ALERT,212.83,302.68,59.986,1483676103,"201051344000582","219011344069620",0.00,-13.00,0,300.57,303.88,0.0,0.0,0.000,594163.1,594163.1,19005,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483676119,1459552.00
01/05/2017 23:15,2,0.000,ALERT,211.93,302.07,59.965,1483676103,"201051344000955","219011344069620",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,609323.2,609323.2,18964,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676121,1459553.00
01/05/2017 23:15,2,0.000,ALERT,211.70,299.07,59.944,1483676103,"274151322000094","219011344069620",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,714916.5,714916.5,19327,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676123,1459554.00
01/05/2017 23:15,2,0.000,ALERT,213.29,302.98,59.965,1483676103,"201051344000579","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,617263.1,617263.1,18904,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676125,1459555.00
01/05/2017 23:15,2,0.000,ALERT,212.38,302.37,59.959,1483676103,"201051344000890","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,606138.0,606138.0,19034,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676126,1459556.00
01/05/2017 23:15,2,0.000,ALERT,212.38,302.07,59.965,1483676103,"201051344000438","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,607440.3,607440.3,19045,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676128,1459557.00
01/05/2017 23:15,2,0.000,ALERT,212.61,301.47,59.991,1483676103,"201051344000417","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,592684.7,592684.7,19160,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483676130,1459558.00
01/05/2017 23:15,2,0.000,ALERT,211.93,299.97,59.965,1483676103,"274151322000083","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,859291.4,859291.4,18687,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676132,1459559.00
01/05/2017 23:15,2,0.000,ALERT,212.38,299.37,59.954,1483676103,"274151322000076","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,917273.8,917273.8,18779,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483676134,1459560.00
01/05/2017 23:15,2,0.000,ALERT,213.06,303.28,59.954,1483676103,"201051344000868","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,600326.9,600326.9,18996,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483676135,1459561.00
01/05/2017 23:15,2,0.000,ALERT,211.93,300.57,59.954,1483676103,"274151322000095","219011344069620",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,908218.0,908218.0,18828,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676137,1459562.00
01/05/2017 23:15,2,0.000,ALERT,212.83,302.37,59.959,1483676103,"201051344000988","219011344069620",0.00,-11.50,0,297.87,303.88,0.0,0.0,0.000,564544.0,564544.0,19036,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483676139,1459563.00
01/05/2017 23:15,2,0.000,ALERT,212.16,301.17,59.965,1483676103,"201051344001025","219011344069620",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,607655.5,607655.5,19064,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676141,1459564.00
01/05/2017 23:15,2,0.000,ALERT,213.06,302.68,59.959,1483676103,"201051344000458","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,608726.7,608726.7,18889,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676143,1459565.00
01/05/2017 23:15,2,0.000,ALERT,213.74,302.68,59.965,1483676103,"201051344000853","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,608452.4,608452.4,18805,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676144,1459566.00
01/05/2017 23:15,2,0.000,ALERT,212.83,302.07,60.002,1483676103,"201051344000685","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,606462.4,606462.4,18966,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483676146,1459567.00
01/05/2017 23:15,2,0.000,ALERT,212.38,301.47,59.981,1483676103,"201051344000917","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,603562.0,603562.0,18970,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483676148,1459568.00
01/05/2017 23:15,2,0.000,ALERT,212.38,302.07,59.959,1483676103,"201051344001145","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,609307.9,609307.9,18834,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676150,1459569.00
01/05/2017 23:15,2,0.000,ALERT,212.38,301.17,59.965,1483676103,"201051344000651","219011344069620",0.00,-14.00,0,299.07,302.37,0.0,0.0,0.000,602207.6,602207.6,19010,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676152,1459570.00
01/05/2017 23:15,2,0.000,ALERT,211.25,299.07,59.928,1483676103,"274151322000088","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,825359.9,825359.9,18804,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676153,1459571.00
01/05/2017 23:15,2,0.000,ALERT,212.38,299.07,59.965,1483676103,"274151322000068","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,715943.8,715943.8,19212,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483676155,1459572.00
01/05/2017 23:15,2,0.000,ALERT,211.93,301.77,59.970,1483676103,"201051344001135","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,597866.1,597866.1,19056,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676157,1459573.00
01/05/2017 23:15,2,0.000,ALERT,212.83,303.28,59.959,1483676103,"201051344000594","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,612791.4,612791.4,18942,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676159,1459574.00
01/05/2017 23:15,2,0.000,ALERT,212.16,301.17,59.938,1483676103,"201051344001203","219011344069620",0.00,-12.00,0,299.37,304.48,0.0,0.0,0.000,606062.9,606062.9,19060,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483676161,1459575.00
01/05/2017 23:15,2,0.000,ALERT,211.48,299.07,59.959,1483676103,"274151322000054","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,841594.5,841594.5,18886,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676163,1459576.00
01/05/2017 23:15,2,0.000,ALERT,213.29,302.07,59.959,1483676103,"201051344000867","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,599253.3,599253.3,19030,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483676164,1459577.00
01/05/2017 23:15,2,0.000,ALERT,212.16,302.07,59.965,1483676103,"201051344001093","219011344069620",0.00,-10.00,0,299.67,302.98,0.0,0.0,0.000,602966.6,602966.6,18966,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676166,1459578.00
01/05/2017 23:15,2,0.000,ALERT,213.06,302.37,59.928,1483676103,"201051344000900","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,617367.4,617367.4,18737,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676168,1459579.00
01/05/2017 23:15,2,0.000,ALERT,213.29,302.07,59.970,1483676103,"201051344000648","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,606355.1,606355.1,18727,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483676170,1459580.00
01/05/2017 23:15,2,0.000,ALERT,213.29,302.98,59.970,1483676103,"201051344000569","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,618707.9,618707.9,18655,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676172,1459581.00
01/05/2017 23:15,2,0.000,ALERT,213.06,302.68,59.965,1483676103,"201051344000983","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,609631.5,609631.5,18887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676173,1459582.00
01/05/2017 23:15,2,0.000,ALERT,213.29,302.68,59.991,1483676103,"201051344001158","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,600085.8,600085.8,18960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676175,1459583.00
01/05/2017 23:15,2,0.000,ALERT,213.51,302.98,59.981,1483676103,"201051344000576","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,609568.7,609568.7,18769,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676177,1459584.00
01/05/2017 23:15,2,0.000,ALERT,211.70,298.47,59.959,1483676103,"274151322000087","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,813302.8,813302.8,19072,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483676179,1459585.00
01/05/2017 23:30,2,0.000,ALERT,213.74,302.68,59.933,1483677003,"201051344000645","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,608587.9,608587.9,18750,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677005,1459586.00
01/05/2017 23:30,2,0.000,ALERT,212.16,299.97,59.965,1483677003,"274151322000085","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,840371.2,840371.2,18891,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677007,1459587.00
01/05/2017 23:30,2,0.000,ALERT,214.19,302.98,59.965,1483677003,"201051344000633","219011344069620",0.00,-11.50,0,298.77,304.48,0.0,0.0,0.000,599048.0,599048.0,19007,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677008,1459588.00
01/05/2017 23:30,2,0.000,ALERT,213.51,302.98,59.991,1483677003,"201051344000469","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,602000.2,602000.2,18994,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677010,1459589.00
01/05/2017 23:30,2,0.000,ALERT,212.61,302.68,59.986,1483677003,"201051344000646","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,598859.2,598859.2,18977,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677012,1459590.00
01/05/2017 23:30,2,0.000,ALERT,211.70,299.67,59.954,1483677003,"274151322000052","219011344069620",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,867848.9,867848.9,18655,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677014,1459591.00
01/05/2017 23:30,2,0.000,ALERT,212.83,302.98,59.970,1483677003,"201051344000585","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,609481.5,609481.5,19035,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677016,1459592.00
01/05/2017 23:30,2,0.000,ALERT,212.61,302.98,59.922,1483677003,"201051344001230","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,602065.8,602065.8,18890,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677018,1459593.00
01/05/2017 23:30,2,0.000,ALERT,213.51,303.58,59.970,1483677003,"201051344000582","219011344069620",0.00,-13.00,0,300.57,304.48,0.0,0.0,0.000,594163.1,594163.1,19007,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677020,1459594.00
01/05/2017 23:30,2,0.000,ALERT,212.38,302.37,59.959,1483677003,"201051344000955","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,609323.2,609323.2,18966,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677021,1459595.00
01/05/2017 23:30,2,0.000,ALERT,211.93,299.37,59.965,1483677003,"274151322000094","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,714916.5,714916.5,19329,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677023,1459596.00
01/05/2017 23:30,2,0.000,ALERT,213.51,303.58,59.970,1483677003,"201051344000579","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,617263.1,617263.1,18906,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677025,1459597.00
01/05/2017 23:30,2,0.000,ALERT,212.61,302.98,59.954,1483677003,"201051344000890","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,606138.0,606138.0,19036,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677027,1459598.00
01/05/2017 23:30,2,0.000,ALERT,212.83,302.68,59.981,1483677003,"201051344000438","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,607440.3,607440.3,19047,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677029,1459599.00
01/05/2017 23:30,2,0.000,ALERT,213.06,302.07,59.996,1483677003,"201051344000417","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,592684.7,592684.7,19162,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677031,1459600.00
01/05/2017 23:30,2,0.000,ALERT,212.16,300.27,59.965,1483677003,"274151322000083","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,859291.4,859291.4,18689,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677032,1459601.00
01/05/2017 23:30,2,0.000,ALERT,212.83,300.57,59.986,1483677003,"274151322000076","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,917273.8,917273.8,18781,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677034,1459602.00
01/05/2017 23:30,2,0.000,ALERT,213.29,303.88,59.991,1483677003,"201051344000868","219011344069620",0.00,-11.50,0,301.77,305.38,0.0,0.0,0.000,600326.9,600326.9,18998,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677036,1459603.00
01/05/2017 23:30,2,0.000,ALERT,211.93,300.87,59.981,1483677003,"274151322000095","219011344069620",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,908218.0,908218.0,18830,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677038,1459604.00
01/05/2017 23:30,2,0.000,ALERT,213.29,302.98,59.996,1483677003,"201051344000988","219011344069620",0.00,-11.00,0,298.17,304.48,0.0,0.0,0.000,564544.0,564544.0,19038,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677040,1459605.00
01/05/2017 23:30,2,0.000,ALERT,212.61,301.77,59.981,1483677003,"201051344001025","219011344069620",0.00,-12.00,0,299.07,304.18,0.0,0.0,0.000,607655.5,607655.5,19066,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677041,1459606.00
01/05/2017 23:30,2,0.000,ALERT,213.51,302.98,59.986,1483677003,"201051344000458","219011344069620",0.00,-9.00,0,300.57,305.68,0.0,0.0,0.000,608726.7,608726.7,18891,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677043,1459607.00
01/05/2017 23:30,2,0.000,ALERT,214.19,303.28,60.002,1483677003,"201051344000853","219011344069620",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,608452.4,608452.4,18807,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677045,1459608.00
01/05/2017 23:30,2,0.000,ALERT,213.06,302.68,59.991,1483677003,"201051344000685","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,606462.4,606462.4,18968,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677047,1459609.00
01/05/2017 23:30,2,0.000,ALERT,213.06,302.37,59.970,1483677003,"201051344000917","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,603562.0,603562.0,18972,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677049,1459610.00
01/05/2017 23:30,2,0.000,ALERT,213.29,302.68,59.991,1483677003,"201051344001145","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,609307.9,609307.9,18836,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677050,1459611.00
01/05/2017 23:30,2,0.000,ALERT,212.83,301.77,59.996,1483677003,"201051344000651","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,602207.6,602207.6,19012,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677052,1459612.00
01/05/2017 23:30,2,0.000,ALERT,211.70,299.67,59.996,1483677003,"274151322000088","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,825359.9,825359.9,18806,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677054,1459613.00
01/05/2017 23:30,2,0.000,ALERT,212.83,299.67,59.991,1483677003,"274151322000068","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,715943.8,715943.8,19214,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677056,1459614.00
01/05/2017 23:30,2,0.000,ALERT,212.38,302.68,59.954,1483677003,"201051344001135","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,597866.1,597866.1,19058,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677057,1459615.00
01/05/2017 23:30,2,0.000,ALERT,213.06,303.88,59.991,1483677003,"201051344000594","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,612791.4,612791.4,18944,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677059,1459616.00
01/05/2017 23:30,2,0.000,ALERT,213.06,302.07,59.991,1483677003,"201051344001203","219011344069620",0.00,-12.00,0,299.67,305.38,0.0,0.0,0.000,606062.9,606062.9,19062,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677061,1459617.00
01/05/2017 23:30,2,0.000,ALERT,211.93,300.57,59.986,1483677003,"274151322000054","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,841594.5,841594.5,18888,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677063,1459618.00
01/05/2017 23:30,2,0.000,ALERT,213.74,302.68,60.023,1483677003,"201051344000867","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,599253.3,599253.3,19032,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677065,1459619.00
01/05/2017 23:30,2,0.000,ALERT,212.83,302.68,59.996,1483677003,"201051344001093","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,602966.6,602966.6,18968,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677067,1459620.00
01/05/2017 23:30,2,0.000,ALERT,213.29,302.98,59.996,1483677003,"201051344000900","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,617367.4,617367.4,18739,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677068,1459621.00
01/05/2017 23:30,2,0.000,ALERT,213.51,302.37,59.991,1483677003,"201051344000648","219011344069620",0.00,-13.00,0,299.97,304.78,0.0,0.0,0.000,606355.1,606355.1,18729,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677070,1459622.00
01/05/2017 23:30,2,0.000,ALERT,213.51,303.58,60.002,1483677003,"201051344000569","219011344069620",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,618707.9,618707.9,18657,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677072,1459623.00
01/05/2017 23:30,2,0.000,ALERT,213.29,303.28,60.002,1483677003,"201051344000983","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,609631.5,609631.5,18889,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677074,1459624.00
01/05/2017 23:30,2,0.000,ALERT,213.74,302.98,60.002,1483677003,"201051344001158","219011344069620",0.00,-13.00,0,300.57,304.48,0.0,0.0,0.000,600085.8,600085.8,18962,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677075,1459625.00
01/05/2017 23:30,2,0.000,ALERT,213.96,303.88,59.986,1483677003,"201051344000576","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,609568.7,609568.7,18771,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677077,1459626.00
01/05/2017 23:30,2,0.000,ALERT,212.16,298.77,59.991,1483677003,"274151322000087","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,813302.8,813302.8,19074,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677079,1459627.00
01/05/2017 23:45,2,0.000,ALERT,214.41,303.88,59.991,1483677903,"201051344000645","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,608587.9,608587.9,18752,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677905,1459628.00
01/05/2017 23:45,2,0.000,ALERT,212.16,300.27,59.970,1483677903,"274151322000085","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,840371.2,840371.2,18893,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677907,1459629.00
01/05/2017 23:45,2,0.000,ALERT,214.41,303.58,59.991,1483677903,"201051344000633","219011344069620",0.00,-11.50,0,299.07,305.08,0.0,0.0,0.000,599048.0,599048.0,19009,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677908,1459630.00
01/05/2017 23:45,2,0.000,ALERT,213.96,303.88,60.012,1483677903,"201051344000469","219011344069620",0.00,-12.00,0,299.67,305.08,0.0,0.0,0.000,602000.2,602000.2,18996,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677910,1459631.00
01/05/2017 23:45,2,0.000,ALERT,212.83,302.37,59.949,1483677903,"201051344000646","219011344069620",0.00,-11.50,0,299.07,304.18,0.0,0.0,0.000,598859.2,598859.2,18979,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677912,1459632.00
01/05/2017 23:45,2,0.000,ALERT,212.16,300.87,60.012,1483677903,"274151322000052","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,867848.9,867848.9,18657,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677914,1459633.00
01/05/2017 23:45,2,0.000,ALERT,213.06,302.98,59.970,1483677903,"201051344000585","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,609481.5,609481.5,19037,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677916,1459634.00
01/05/2017 23:45,2,0.000,ALERT,212.83,302.98,59.996,1483677903,"201051344001230","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,602065.8,602065.8,18892,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677917,1459635.00
01/05/2017 23:45,2,0.000,ALERT,213.29,303.28,60.002,1483677903,"201051344000582","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,594163.1,594163.1,19009,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677919,1459636.00
01/05/2017 23:45,2,0.000,ALERT,212.61,302.37,59.991,1483677903,"201051344000955","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,609323.2,609323.2,18968,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677921,1459637.00
01/05/2017 23:45,2,0.000,ALERT,212.38,299.97,59.986,1483677903,"274151322000094","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,714916.5,714916.5,19331,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677923,1459638.00
01/05/2017 23:45,2,0.000,ALERT,213.96,304.48,59.996,1483677903,"201051344000579","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,617263.1,617263.1,18908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677925,1459639.00
01/05/2017 23:45,2,0.000,ALERT,212.83,302.98,59.996,1483677903,"201051344000890","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,606138.0,606138.0,19038,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677926,1459640.00
01/05/2017 23:45,2,0.000,ALERT,213.06,302.37,59.996,1483677903,"201051344000438","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,607440.3,607440.3,19049,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677928,1459641.00
01/05/2017 23:45,2,0.000,ALERT,212.83,301.47,60.002,1483677903,"201051344000417","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,592684.7,592684.7,19164,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677930,1459642.00
01/05/2017 23:45,2,0.000,ALERT,212.38,300.87,59.996,1483677903,"274151322000083","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,859291.4,859291.4,18691,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677932,1459643.00
01/05/2017 23:45,2,0.000,ALERT,212.83,300.87,59.996,1483677903,"274151322000076","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,917273.8,917273.8,18783,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677933,1459644.00
01/05/2017 23:45,2,0.000,ALERT,213.74,304.48,59.991,1483677903,"201051344000868","219011344069620",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,600326.9,600326.9,19000,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677935,1459645.00
01/05/2017 23:45,2,0.000,ALERT,212.16,301.77,59.996,1483677903,"274151322000095","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,908218.0,908218.0,18832,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677937,1459646.00
01/05/2017 23:45,2,0.000,ALERT,213.51,303.58,59.986,1483677903,"201051344000988","219011344069620",0.00,-10.00,0,298.17,305.08,0.0,0.0,0.000,564544.0,564544.0,19040,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677939,1459647.00
01/05/2017 23:45,2,0.000,ALERT,212.61,301.47,60.023,1483677903,"201051344001025","219011344069620",0.00,-12.00,0,298.77,304.48,0.0,0.0,0.000,607655.5,607655.5,19068,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677941,1459648.00
01/05/2017 23:45,2,0.000,ALERT,213.51,303.58,59.991,1483677903,"201051344000458","219011344069620",0.00,-8.50,0,300.57,305.98,0.0,0.0,0.000,608726.7,608726.7,18893,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677943,1459649.00
01/05/2017 23:45,2,0.000,ALERT,214.19,303.58,60.034,1483677903,"201051344000853","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,608452.4,608452.4,18809,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677944,1459650.00
01/05/2017 23:45,2,0.000,ALERT,213.06,302.37,60.018,1483677903,"201051344000685","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,606462.4,606462.4,18970,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677946,1459651.00
01/05/2017 23:45,2,0.000,ALERT,213.06,301.77,59.986,1483677903,"201051344000917","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,603562.0,603562.0,18974,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677948,1459652.00
01/05/2017 23:45,2,0.000,ALERT,213.06,302.37,59.986,1483677903,"201051344001145","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,609307.9,609307.9,18838,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677950,1459653.00
01/05/2017 23:45,2,0.000,ALERT,212.83,301.47,60.034,1483677903,"201051344000651","219011344069620",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,602207.6,602207.6,19014,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677952,1459654.00
01/05/2017 23:45,2,0.000,ALERT,211.93,299.67,59.986,1483677903,"274151322000088","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,825359.9,825359.9,18808,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677954,1459655.00
01/05/2017 23:45,2,0.000,ALERT,212.83,299.37,59.991,1483677903,"274151322000068","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,715943.8,715943.8,19216,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677955,1459656.00
01/05/2017 23:45,2,0.000,ALERT,212.61,302.68,59.986,1483677903,"201051344001135","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,597866.1,597866.1,19060,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677957,1459657.00
01/05/2017 23:45,2,0.000,ALERT,213.51,304.18,59.991,1483677903,"201051344000594","219011344069620",0.00,-11.50,0,300.57,305.68,0.0,0.0,0.000,612791.4,612791.4,18946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677959,1459658.00
01/05/2017 23:45,2,0.000,ALERT,213.06,302.37,59.986,1483677903,"201051344001203","219011344069620",0.00,-12.00,0,299.37,305.68,0.0,0.0,0.000,606062.9,606062.9,19064,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677961,1459659.00
01/05/2017 23:45,2,0.000,ALERT,212.38,300.87,60.012,1483677903,"274151322000054","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,841594.5,841594.5,18890,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677963,1459660.00
01/05/2017 23:45,2,0.000,ALERT,214.19,303.28,59.996,1483677903,"201051344000867","219011344069620",0.00,-10.00,0,299.97,305.38,0.0,0.0,0.000,599253.3,599253.3,19034,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677964,1459661.00
01/05/2017 23:45,2,0.000,ALERT,212.83,302.37,59.986,1483677903,"201051344001093","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,602966.6,602966.6,18970,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677966,1459662.00
01/05/2017 23:45,2,0.000,ALERT,213.74,303.88,59.986,1483677903,"201051344000900","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,617367.4,617367.4,18741,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677968,1459663.00
01/05/2017 23:45,2,0.000,ALERT,213.96,302.98,59.996,1483677903,"201051344000648","219011344069620",0.00,-12.00,0,299.97,305.08,0.0,0.0,0.000,606355.1,606355.1,18731,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677970,1459664.00
01/05/2017 23:45,2,0.000,ALERT,213.96,304.48,60.007,1483677903,"201051344000569","219011344069620",0.00,-11.00,0,301.17,306.28,0.0,0.0,0.000,618707.9,618707.9,18659,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483677972,1459665.00
01/05/2017 23:45,2,0.000,ALERT,213.96,303.58,59.986,1483677903,"201051344000983","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,609631.5,609631.5,18891,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677973,1459666.00
01/05/2017 23:45,2,0.000,ALERT,213.96,303.58,60.002,1483677903,"201051344001158","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,600085.8,600085.8,18964,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677975,1459667.00
01/05/2017 23:45,2,0.000,ALERT,214.41,304.48,59.981,1483677903,"201051344000576","219011344069620",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,609568.7,609568.7,18773,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677977,1459668.00
01/05/2017 23:45,2,0.000,ALERT,212.38,299.37,59.986,1483677903,"274151322000087","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,813302.8,813302.8,19076,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483677979,1459669.00
